ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 00:00,2,0.000,ALERT,213.74,299.97,60.028,1555646404,"201051344000579","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1284095.2,1284095.2,16857,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646406,394906.00
04/19/2019 00:00,2,0.000,ALERT,213.74,298.47,60.028,1555646404,"201051344001025","174011545737251",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,1266345.0,1266345.0,24785,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646408,394907.00
04/19/2019 00:00,2,0.000,ALERT,213.96,299.07,60.006,1555646404,"201051344001093","174011545737251",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,1250281.2,1250281.2,24821,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646410,394908.00
04/19/2019 00:00,2,0.000,ALERT,213.74,299.67,60.028,1555646404,"201051344000458","174011545737251",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,1267277.9,1267277.9,16605,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646412,394909.00
04/19/2019 00:00,2,0.000,ALERT,213.74,299.37,60.012,1555646404,"201051344000890","174011545737251",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,1264965.3,1264965.3,24736,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555646414,394910.00
04/19/2019 00:00,2,0.000,ALERT,213.51,299.37,60.017,1555646404,"201051344000988","174011545737251",0.00,3.00,0,294.56,300.87,0.0,0.0,0.000,978132.7,978132.7,16923,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555646416,394911.00
04/19/2019 00:00,2,0.000,ALERT,214.41,299.97,60.028,1555646404,"201051344000582","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1243931.2,1243931.2,24711,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646418,394912.00
04/19/2019 00:00,2,0.000,ALERT,213.74,299.97,60.022,1555646404,"201051344000868","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1252402.3,1252402.3,48655,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646419,394913.00
04/19/2019 00:00,2,0.000,ALERT,214.19,299.97,60.028,1555646404,"201051344000576","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1270546.1,1270546.1,20688,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555646421,394914.00
04/19/2019 00:00,2,0.000,ALERT,213.74,299.37,60.022,1555646404,"201051344001158","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1247320.1,1247320.1,16916,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646423,394915.00
04/19/2019 00:00,2,0.000,ALERT,214.19,298.77,60.022,1555646404,"201051344000917","174011545737251",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,1261805.4,1261805.4,24592,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646425,394916.00
04/19/2019 00:00,2,0.000,ALERT,214.19,298.77,60.070,1555646404,"201051344000417","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1012731.4,1012731.4,24774,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646427,394917.00
04/19/2019 00:00,2,0.000,ALERT,214.19,298.77,60.017,1555646404,"201051344000685","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1266745.4,1266745.4,24797,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646428,394918.00
04/19/2019 00:00,2,0.000,ALERT,213.96,298.47,60.033,1555646404,"201051344000651","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1259487.9,1259487.9,24766,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555646430,394919.00
04/19/2019 00:00,2,0.000,ALERT,213.51,299.97,60.017,1555646404,"201051344000594","174011545737251",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,1273436.6,1273436.6,48598,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646432,394920.00
04/19/2019 00:00,2,0.000,ALERT,213.74,299.37,60.033,1555646404,"201051344000469","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1251970.3,1251970.3,16889,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646434,394921.00
04/19/2019 00:00,2,0.000,ALERT,214.19,299.37,60.070,1555646404,"201051344000585","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1272626.4,1272626.4,24824,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646436,394922.00
04/19/2019 00:00,2,0.000,ALERT,214.19,299.07,60.022,1555646404,"201051344000853","174011545737251",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,1275410.4,1275410.4,16487,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646438,394923.00
04/19/2019 00:00,2,0.000,ALERT,213.96,298.77,60.022,1555646404,"201051344001145","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1275028.5,1275028.5,24742,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646440,394924.00
04/19/2019 00:00,2,0.000,ALERT,213.96,298.77,60.028,1555646404,"201051344000438","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1267888.0,1267888.0,24773,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555646442,394925.00
04/19/2019 00:00,2,0.000,ALERT,213.74,299.07,60.033,1555646404,"201051344001135","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1254721.2,1254721.2,24726,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646444,394926.00
04/19/2019 00:00,2,0.000,ALERT,213.74,299.37,60.028,1555646404,"201051344000983","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1273469.4,1273469.4,16488,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555646446,394927.00
04/19/2019 00:00,2,0.000,ALERT,213.74,298.47,60.054,1555646404,"201051344001203","174011545737251",0.00,3.00,0,295.76,302.07,0.0,0.0,0.000,1262414.0,1262414.0,24783,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646448,394928.00
04/19/2019 00:00,2,0.000,ALERT,213.74,299.37,60.038,1555646404,"201051344001230","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1259298.8,1259298.8,24604,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646449,394929.00
04/19/2019 00:00,2,0.000,ALERT,213.51,298.77,60.038,1555646404,"201051344000646","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1252330.4,1252330.4,24752,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646451,394930.00
04/19/2019 00:00,2,0.000,ALERT,213.96,298.77,60.043,1555646404,"201051344000867","174011545737251",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,1250695.5,1250695.5,48677,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646453,394931.00
04/19/2019 00:00,2,0.000,ALERT,214.19,299.07,60.043,1555646404,"201051344000633","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1249535.0,1249535.0,48724,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646455,394932.00
04/19/2019 00:00,2,0.000,ALERT,213.51,299.07,60.043,1555646404,"201051344000955","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1272315.6,1272315.6,24769,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646457,394933.00
04/19/2019 00:00,2,0.000,ALERT,213.74,298.47,60.038,1555646404,"201051344000648","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1263370.6,1263370.6,48230,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646459,394934.00
04/19/2019 00:00,2,0.000,ALERT,214.19,299.37,60.038,1555646404,"201051344000645","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1268183.5,1268183.5,48191,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646460,394935.00
04/19/2019 00:00,2,0.000,ALERT,213.74,299.97,60.043,1555646404,"201051344000569","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1284270.6,1284270.6,16402,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555646462,394936.00
04/19/2019 00:00,2,0.000,ALERT,213.96,298.77,60.033,1555646404,"179051228000119","174011545737251",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,71503.2,71503.2,16500,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555646464,394937.00
04/19/2019 00:15,2,0.000,ALERT,213.74,299.97,59.990,1555647304,"201051344000579","174011545737251",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,1284095.2,1284095.2,16859,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555647306,394938.00
04/19/2019 00:15,2,0.000,ALERT,213.74,297.57,59.996,1555647304,"201051344001025","174011545737251",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,1266345.0,1266345.0,24787,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555647308,394939.00
04/19/2019 00:15,2,0.000,ALERT,213.96,298.47,59.996,1555647304,"201051344001093","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1250281.2,1250281.2,24823,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647310,394940.00
04/19/2019 00:15,2,0.000,ALERT,213.74,299.37,59.985,1555647304,"201051344000458","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1267277.9,1267277.9,16607,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647312,394941.00
04/19/2019 00:15,2,0.000,ALERT,213.96,299.07,60.001,1555647304,"201051344000890","174011545737251",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,1264965.3,1264965.3,24738,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647314,394942.00
04/19/2019 00:15,2,0.000,ALERT,213.74,298.77,59.990,1555647304,"201051344000988","174011545737251",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,978132.7,978132.7,16925,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647316,394943.00
04/19/2019 00:15,2,0.000,ALERT,214.41,299.37,59.990,1555647304,"201051344000582","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,1243931.2,1243931.2,24713,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647317,394944.00
04/19/2019 00:15,2,0.000,ALERT,213.74,299.67,60.001,1555647304,"201051344000868","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1252402.3,1252402.3,48657,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647319,394945.00
04/19/2019 00:15,2,0.000,ALERT,214.41,299.67,60.043,1555647304,"201051344000576","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1270546.1,1270546.1,20690,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647321,394946.00
04/19/2019 00:15,2,0.000,ALERT,213.74,298.77,60.001,1555647304,"201051344001158","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1247320.1,1247320.1,16918,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647323,394947.00
04/19/2019 00:15,2,0.000,ALERT,214.19,298.17,60.028,1555647304,"201051344000917","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1261805.4,1261805.4,24594,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555647325,394948.00
04/19/2019 00:15,2,0.000,ALERT,214.19,297.87,59.996,1555647304,"201051344000417","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1012731.4,1012731.4,24776,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647327,394949.00
04/19/2019 00:15,2,0.000,ALERT,214.19,298.47,60.006,1555647304,"201051344000685","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1266745.4,1266745.4,24799,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647328,394950.00
04/19/2019 00:15,2,0.000,ALERT,213.96,297.57,59.985,1555647304,"201051344000651","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1259487.9,1259487.9,24768,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647330,394951.00
04/19/2019 00:15,2,0.000,ALERT,213.51,299.67,60.006,1555647304,"201051344000594","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1273436.6,1273436.6,48600,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647332,394952.00
04/19/2019 00:15,2,0.000,ALERT,213.74,299.07,60.001,1555647304,"201051344000469","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1251970.3,1251970.3,16891,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647334,394953.00
04/19/2019 00:15,2,0.000,ALERT,214.19,298.77,60.012,1555647304,"201051344000585","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1272626.4,1272626.4,24826,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555647336,394954.00
04/19/2019 00:15,2,0.000,ALERT,214.41,298.77,60.012,1555647304,"201051344000853","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1275410.4,1275410.4,16489,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555647337,394955.00
04/19/2019 00:15,2,0.000,ALERT,214.19,298.77,59.990,1555647304,"201051344001145","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1275028.5,1275028.5,24744,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647339,394956.00
04/19/2019 00:15,2,0.000,ALERT,213.96,298.47,60.001,1555647304,"201051344000438","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1267888.0,1267888.0,24775,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647341,394957.00
04/19/2019 00:15,2,0.000,ALERT,213.74,298.47,59.990,1555647304,"201051344001135","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1254721.2,1254721.2,24728,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555647343,394958.00
04/19/2019 00:15,2,0.000,ALERT,213.74,299.07,60.001,1555647304,"201051344000983","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1273469.4,1273469.4,16490,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647345,394959.00
04/19/2019 00:15,2,0.000,ALERT,213.96,298.17,60.006,1555647304,"201051344001203","174011545737251",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,1262414.0,1262414.0,24785,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555647347,394960.00
04/19/2019 00:15,2,0.000,ALERT,213.96,298.77,60.028,1555647304,"201051344001230","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1259298.8,1259298.8,24606,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647349,394961.00
04/19/2019 00:15,2,0.000,ALERT,213.74,298.47,60.012,1555647304,"201051344000646","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1252330.4,1252330.4,24754,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555647350,394962.00
04/19/2019 00:15,2,0.000,ALERT,213.96,298.47,60.006,1555647304,"201051344000867","174011545737251",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,1250695.5,1250695.5,48679,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647352,394963.00
04/19/2019 00:15,2,0.000,ALERT,214.41,298.77,60.012,1555647304,"201051344000633","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1249535.0,1249535.0,48726,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647354,394964.00
04/19/2019 00:15,2,0.000,ALERT,213.51,298.47,60.006,1555647304,"201051344000955","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1272315.6,1272315.6,24771,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555647356,394965.00
04/19/2019 00:15,2,0.000,ALERT,213.74,298.17,60.001,1555647304,"201051344000648","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1263370.6,1263370.6,48232,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647358,394966.00
04/19/2019 00:15,2,0.000,ALERT,214.19,299.07,60.006,1555647304,"201051344000645","174011545737251",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,1268183.5,1268183.5,48193,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647360,394967.00
04/19/2019 00:15,2,0.000,ALERT,213.74,299.37,60.022,1555647304,"201051344000569","174011545737251",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,1284270.6,1284270.6,16404,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555647361,394968.00
04/19/2019 00:15,2,0.000,ALERT,214.19,298.47,60.001,1555647304,"179051228000119","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,71503.2,71503.2,16502,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555647363,394969.00
04/19/2019 00:30,2,0.000,ALERT,213.74,299.97,60.006,1555648204,"201051344000579","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1284095.2,1284095.2,16861,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648206,394970.00
04/19/2019 00:30,2,0.000,ALERT,213.74,298.17,60.001,1555648204,"201051344001025","174011545737251",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,1266345.0,1266345.0,24789,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648208,394971.00
04/19/2019 00:30,2,0.000,ALERT,213.96,298.77,60.012,1555648204,"201051344001093","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1250281.2,1250281.2,24825,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555648210,394972.00
04/19/2019 00:30,2,0.000,ALERT,213.51,299.37,60.017,1555648204,"201051344000458","174011545737251",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,1267277.9,1267277.9,16609,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555648211,394973.00
04/19/2019 00:30,2,0.000,ALERT,213.74,299.37,60.043,1555648204,"201051344000890","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1264965.3,1264965.3,24740,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648213,394974.00
04/19/2019 00:30,2,0.000,ALERT,213.51,298.77,60.043,1555648204,"201051344000988","174011545737251",0.00,3.00,0,293.96,300.87,0.0,0.0,0.000,978132.7,978132.7,16927,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648215,394975.00
04/19/2019 00:30,2,0.000,ALERT,214.41,299.67,60.012,1555648204,"201051344000582","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1243931.2,1243931.2,24715,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555648217,394976.00
04/19/2019 00:30,2,0.000,ALERT,213.51,299.37,60.012,1555648204,"201051344000868","174011545737251",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,1252402.3,1252402.3,48659,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648219,394977.00
04/19/2019 00:30,2,0.000,ALERT,213.96,299.67,60.017,1555648204,"201051344000576","174011545737251",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,1270546.1,1270546.1,20692,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648220,394978.00
04/19/2019 00:30,2,0.000,ALERT,213.74,298.77,60.012,1555648204,"201051344001158","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1247320.1,1247320.1,16920,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648222,394979.00
04/19/2019 00:30,2,0.000,ALERT,213.96,298.17,60.012,1555648204,"201051344000917","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1261805.4,1261805.4,24596,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648224,394980.00
04/19/2019 00:30,2,0.000,ALERT,213.96,297.87,60.033,1555648204,"201051344000417","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1012731.4,1012731.4,24778,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648226,394981.00
04/19/2019 00:30,2,0.000,ALERT,214.19,298.77,60.028,1555648204,"201051344000685","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1266745.4,1266745.4,24801,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648228,394982.00
04/19/2019 00:30,2,0.000,ALERT,213.96,297.87,60.022,1555648204,"201051344000651","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1259487.9,1259487.9,24770,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555648230,394983.00
04/19/2019 00:30,2,0.000,ALERT,213.29,299.37,60.012,1555648204,"201051344000594","174011545737251",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,1273436.6,1273436.6,48602,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555648232,394984.00
04/19/2019 00:30,2,0.000,ALERT,213.74,299.07,60.017,1555648204,"201051344000469","174011545737251",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,1251970.3,1251970.3,16893,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648234,394985.00
04/19/2019 00:30,2,0.000,ALERT,213.96,298.77,60.054,1555648204,"201051344000585","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1272626.4,1272626.4,24828,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648235,394986.00
04/19/2019 00:30,2,0.000,ALERT,214.19,298.77,60.012,1555648204,"201051344000853","174011545737251",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,1275410.4,1275410.4,16491,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648237,394987.00
04/19/2019 00:30,2,0.000,ALERT,213.96,299.07,60.043,1555648204,"201051344001145","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1275028.5,1275028.5,24746,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648239,394988.00
04/19/2019 00:30,2,0.000,ALERT,213.96,298.77,60.017,1555648204,"201051344000438","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1267888.0,1267888.0,24777,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648241,394989.00
04/19/2019 00:30,2,0.000,ALERT,213.51,298.77,60.006,1555648204,"201051344001135","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1254721.2,1254721.2,24730,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648243,394990.00
04/19/2019 00:30,2,0.000,ALERT,213.29,299.07,59.964,1555648204,"201051344000983","174011545737251",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,1273469.4,1273469.4,16492,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648245,394991.00
04/19/2019 00:30,2,0.000,ALERT,213.96,298.47,60.017,1555648204,"201051344001203","174011545737251",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,1262414.0,1262414.0,24787,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555648246,394992.00
04/19/2019 00:30,2,0.000,ALERT,213.74,299.07,60.028,1555648204,"201051344001230","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1259298.8,1259298.8,24608,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555648248,394993.00
04/19/2019 00:30,2,0.000,ALERT,213.51,298.47,60.012,1555648204,"201051344000646","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1252330.4,1252330.4,24756,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648250,394994.00
04/19/2019 00:30,2,0.000,ALERT,213.74,298.47,60.006,1555648204,"201051344000867","174011545737251",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,1250695.5,1250695.5,48681,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648252,394995.00
04/19/2019 00:30,2,0.000,ALERT,214.19,298.77,60.006,1555648204,"201051344000633","174011545737251",0.00,2.00,0,294.56,300.57,0.0,0.0,0.000,1249535.0,1249535.0,48728,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648254,394996.00
04/19/2019 00:30,2,0.000,ALERT,213.51,298.47,60.017,1555648204,"201051344000955","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1272315.6,1272315.6,24773,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648255,394997.00
04/19/2019 00:30,2,0.000,ALERT,213.74,298.17,60.001,1555648204,"201051344000648","174011545737251",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,1263370.6,1263370.6,48234,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648257,394998.00
04/19/2019 00:30,2,0.000,ALERT,213.96,298.77,60.012,1555648204,"201051344000645","174011545737251",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,1268183.5,1268183.5,48195,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648259,394999.00
04/19/2019 00:30,2,0.000,ALERT,213.74,299.67,60.022,1555648204,"201051344000569","174011545737251",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,1284270.6,1284270.6,16406,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555648261,395000.00
04/19/2019 00:30,2,0.000,ALERT,214.19,298.47,60.001,1555648204,"179051228000119","174011545737251",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,71503.2,71503.2,16504,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555648263,395001.00
04/19/2019 00:45,2,0.000,ALERT,213.06,298.77,60.028,1555649104,"201051344000579","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1284095.2,1284095.2,16863,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649106,395002.00
04/19/2019 00:45,2,0.000,ALERT,213.74,297.87,60.028,1555649104,"201051344001025","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1266345.0,1266345.0,24791,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649107,395003.00
04/19/2019 00:45,2,0.000,ALERT,213.96,298.77,60.022,1555649104,"201051344001093","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1250281.2,1250281.2,24827,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555649109,395004.00
04/19/2019 00:45,2,0.000,ALERT,212.83,298.17,60.038,1555649104,"201051344000458","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1267277.9,1267277.9,16611,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649111,395005.00
04/19/2019 00:45,2,0.000,ALERT,213.96,299.37,60.059,1555649104,"201051344000890","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1264965.3,1264965.3,24742,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649113,395006.00
04/19/2019 00:45,2,0.000,ALERT,212.83,297.87,60.038,1555649104,"201051344000988","174011545737251",0.00,3.00,0,294.56,300.57,0.0,0.0,0.000,978132.7,978132.7,16929,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649115,395007.00
04/19/2019 00:45,2,0.000,ALERT,214.41,299.67,60.033,1555649104,"201051344000582","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1243931.2,1243931.2,24717,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649117,395008.00
04/19/2019 00:45,2,0.000,ALERT,213.06,298.77,60.075,1555649104,"201051344000868","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1252402.3,1252402.3,48661,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649118,395009.00
04/19/2019 00:45,2,0.000,ALERT,213.51,298.77,60.059,1555649104,"201051344000576","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1270546.1,1270546.1,20694,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649120,395010.00
04/19/2019 00:45,2,0.000,ALERT,213.06,297.87,60.022,1555649104,"201051344001158","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1247320.1,1247320.1,16922,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555649122,395011.00
04/19/2019 00:45,2,0.000,ALERT,214.19,298.17,60.006,1555649104,"201051344000917","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1261805.4,1261805.4,24598,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649124,395012.00
04/19/2019 00:45,2,0.000,ALERT,214.19,298.17,60.028,1555649104,"201051344000417","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1012731.4,1012731.4,24780,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649126,395013.00
04/19/2019 00:45,2,0.000,ALERT,214.19,298.77,60.017,1555649104,"201051344000685","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1266745.4,1266745.4,24803,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649127,395014.00
04/19/2019 00:45,2,0.000,ALERT,214.19,298.17,60.017,1555649104,"201051344000651","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1259487.9,1259487.9,24772,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649129,395015.00
04/19/2019 00:45,2,0.000,ALERT,212.61,299.07,60.028,1555649104,"201051344000594","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1273436.6,1273436.6,48604,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649131,395016.00
04/19/2019 00:45,2,0.000,ALERT,213.06,298.47,60.022,1555649104,"201051344000469","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1251970.3,1251970.3,16895,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649133,395017.00
04/19/2019 00:45,2,0.000,ALERT,214.19,299.07,60.017,1555649104,"201051344000585","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1272626.4,1272626.4,24830,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649135,395018.00
04/19/2019 00:45,2,0.000,ALERT,213.51,297.87,59.996,1555649104,"201051344000853","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1275410.4,1275410.4,16493,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555649137,395019.00
04/19/2019 00:45,2,0.000,ALERT,214.19,299.07,60.017,1555649104,"201051344001145","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1275028.5,1275028.5,24748,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649139,395020.00
04/19/2019 00:45,2,0.000,ALERT,214.19,298.77,60.028,1555649104,"201051344000438","174011545737251",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,1267888.0,1267888.0,24779,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555649140,395021.00
04/19/2019 00:45,2,0.000,ALERT,213.74,298.77,60.022,1555649104,"201051344001135","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1254721.2,1254721.2,24732,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649142,395022.00
04/19/2019 00:45,2,0.000,ALERT,212.83,298.17,60.017,1555649104,"201051344000983","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1273469.4,1273469.4,16494,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649144,395023.00
04/19/2019 00:45,2,0.000,ALERT,213.96,298.17,60.012,1555649104,"201051344001203","174011545737251",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,1262414.0,1262414.0,24789,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649146,395024.00
04/19/2019 00:45,2,0.000,ALERT,213.96,299.07,60.017,1555649104,"201051344001230","174011545737251",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,1259298.8,1259298.8,24610,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649148,395025.00
04/19/2019 00:45,2,0.000,ALERT,213.74,298.47,60.012,1555649104,"201051344000646","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1252330.4,1252330.4,24758,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555649149,395026.00
04/19/2019 00:45,2,0.000,ALERT,213.29,298.17,60.017,1555649104,"201051344000867","174011545737251",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,1250695.5,1250695.5,48683,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555649151,395027.00
04/19/2019 00:45,2,0.000,ALERT,213.74,297.87,60.028,1555649104,"201051344000633","174011545737251",0.00,2.00,0,295.16,300.57,0.0,0.0,0.000,1249535.0,1249535.0,48730,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649153,395028.00
04/19/2019 00:45,2,0.000,ALERT,213.74,298.77,60.028,1555649104,"201051344000955","174011545737251",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,1272315.6,1272315.6,24775,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649155,395029.00
04/19/2019 00:45,2,0.000,ALERT,213.06,297.26,60.022,1555649104,"201051344000648","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1263370.6,1263370.6,48236,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649157,395030.00
04/19/2019 00:45,2,0.000,ALERT,213.51,298.17,60.049,1555649104,"201051344000645","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1268183.5,1268183.5,48197,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649158,395031.00
04/19/2019 00:45,2,0.000,ALERT,213.06,299.07,60.033,1555649104,"201051344000569","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1284270.6,1284270.6,16408,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555649160,395032.00
04/19/2019 00:45,2,0.000,ALERT,213.29,297.87,60.028,1555649104,"179051228000119","174011545737251",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,71503.2,71503.2,16506,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555649162,395033.00
04/19/2019 01:00,2,0.000,ALERT,213.06,298.77,60.038,1555650004,"201051344000579","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1284095.2,1284095.2,16865,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650006,395034.00
04/19/2019 01:00,2,0.000,ALERT,213.74,297.87,60.075,1555650004,"201051344001025","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1266345.0,1266345.0,24793,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650008,395035.00
04/19/2019 01:00,2,0.000,ALERT,213.96,298.77,60.043,1555650004,"201051344001093","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1250281.2,1250281.2,24829,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650009,395036.00
04/19/2019 01:00,2,0.000,ALERT,213.06,297.87,60.033,1555650004,"201051344000458","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1267277.9,1267277.9,16613,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650011,395037.00
04/19/2019 01:00,2,0.000,ALERT,213.96,299.07,60.033,1555650004,"201051344000890","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1264965.3,1264965.3,24744,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650013,395038.00
04/19/2019 01:00,2,0.000,ALERT,212.61,297.87,60.022,1555650004,"201051344000988","174011545737251",0.00,2.50,0,293.66,299.67,0.0,0.0,0.000,978132.7,978132.7,16931,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650015,395039.00
04/19/2019 01:00,2,0.000,ALERT,214.41,299.67,60.028,1555650004,"201051344000582","174011545737251",0.00,1.50,0,297.87,300.87,0.0,0.0,0.000,1243931.2,1243931.2,24719,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650017,395040.00
04/19/2019 01:00,2,0.000,ALERT,213.06,298.77,60.022,1555650004,"201051344000868","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1252402.3,1252402.3,48663,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650018,395041.00
04/19/2019 01:00,2,0.000,ALERT,213.29,298.47,60.017,1555650004,"201051344000576","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1270546.1,1270546.1,20696,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650020,395042.00
04/19/2019 01:00,2,0.000,ALERT,213.06,297.87,60.038,1555650004,"201051344001158","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1247320.1,1247320.1,16924,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650022,395043.00
04/19/2019 01:00,2,0.000,ALERT,214.19,298.17,60.012,1555650004,"201051344000917","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1261805.4,1261805.4,24600,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650024,395044.00
04/19/2019 01:00,2,0.000,ALERT,214.19,298.17,60.022,1555650004,"201051344000417","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1012731.4,1012731.4,24782,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650026,395045.00
04/19/2019 01:00,2,0.000,ALERT,214.19,298.47,60.033,1555650004,"201051344000685","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1266745.4,1266745.4,24805,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650028,395046.00
04/19/2019 01:00,2,0.000,ALERT,213.96,297.87,60.043,1555650004,"201051344000651","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1259487.9,1259487.9,24774,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650029,395047.00
04/19/2019 01:00,2,0.000,ALERT,212.61,298.47,60.028,1555650004,"201051344000594","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1273436.6,1273436.6,48606,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650031,395048.00
04/19/2019 01:00,2,0.000,ALERT,213.06,297.87,60.001,1555650004,"201051344000469","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1251970.3,1251970.3,16897,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650033,395049.00
04/19/2019 01:00,2,0.000,ALERT,214.19,298.77,60.012,1555650004,"201051344000585","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1272626.4,1272626.4,24832,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650035,395050.00
