ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 01:00,2,0.000,ALERT,213.51,297.87,60.028,1555650004,"201051344000853","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1275410.4,1275410.4,16495,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650037,395051.00
04/19/2019 01:00,2,0.000,ALERT,214.19,298.77,60.022,1555650004,"201051344001145","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1275028.5,1275028.5,24750,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650039,395052.00
04/19/2019 01:00,2,0.000,ALERT,214.19,298.47,60.022,1555650004,"201051344000438","174011545737251",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,1267888.0,1267888.0,24781,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650040,395053.00
04/19/2019 01:00,2,0.000,ALERT,213.51,298.47,60.022,1555650004,"201051344001135","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1254721.2,1254721.2,24734,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650042,395054.00
04/19/2019 01:00,2,0.000,ALERT,212.83,297.87,59.975,1555650004,"201051344000983","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1273469.4,1273469.4,16496,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650044,395055.00
04/19/2019 01:00,2,0.000,ALERT,214.19,298.47,60.028,1555650004,"201051344001203","174011545737251",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,1262414.0,1262414.0,24791,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650046,395056.00
04/19/2019 01:00,2,0.000,ALERT,213.96,299.07,60.028,1555650004,"201051344001230","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1259298.8,1259298.8,24612,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650048,395057.00
04/19/2019 01:00,2,0.000,ALERT,213.74,298.47,60.017,1555650004,"201051344000646","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1252330.4,1252330.4,24760,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650050,395058.00
04/19/2019 01:00,2,0.000,ALERT,213.29,297.26,59.990,1555650004,"201051344000867","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1250695.5,1250695.5,48685,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650051,395059.00
04/19/2019 01:00,2,0.000,ALERT,213.51,297.26,60.028,1555650004,"201051344000633","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1249535.0,1249535.0,48732,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650053,395060.00
04/19/2019 01:00,2,0.000,ALERT,213.74,298.77,60.028,1555650004,"201051344000955","174011545737251",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,1272315.6,1272315.6,24777,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650055,395061.00
04/19/2019 01:00,2,0.000,ALERT,213.06,296.96,60.028,1555650004,"201051344000648","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1263370.6,1263370.6,48238,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650057,395062.00
04/19/2019 01:00,2,0.000,ALERT,213.51,297.57,60.022,1555650004,"201051344000645","174011545737251",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,1268183.5,1268183.5,48199,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650059,395063.00
04/19/2019 01:00,2,0.000,ALERT,213.06,298.47,60.022,1555650004,"201051344000569","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1284270.6,1284270.6,16410,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650060,395064.00
04/19/2019 01:00,2,0.000,ALERT,213.29,297.26,60.012,1555650004,"179051228000119","174011545737251",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,71503.2,71503.2,16508,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555650062,395065.00
04/19/2019 01:15,2,0.000,ALERT,213.06,298.77,60.022,1555650904,"201051344000579","174011545737251",0.00,2.50,0,286.14,300.87,0.0,0.0,0.000,1284095.2,1284095.2,16867,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650906,395066.00
04/19/2019 01:15,2,0.000,ALERT,213.74,297.87,60.017,1555650904,"201051344001025","174011545737251",0.00,1.00,0,284.64,300.87,0.0,0.0,0.000,1266345.0,1266345.0,24795,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650908,395067.00
04/19/2019 01:15,2,0.000,ALERT,213.96,298.47,60.012,1555650904,"201051344001093","174011545737251",0.00,3.00,0,284.94,299.97,0.0,0.0,0.000,1250281.2,1250281.2,24831,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650910,395068.00
04/19/2019 01:15,2,0.000,ALERT,212.83,297.87,60.006,1555650904,"201051344000458","174011545737251",0.00,3.30,0,285.54,300.87,0.0,0.0,0.000,1267277.9,1267277.9,16615,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650912,395069.00
04/19/2019 01:15,2,0.000,ALERT,213.96,298.77,60.012,1555650904,"201051344000890","174011545737251",0.00,2.00,0,285.54,301.47,0.0,0.0,0.000,1264965.3,1264965.3,24746,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650914,395070.00
04/19/2019 01:15,2,0.000,ALERT,212.83,297.57,60.006,1555650904,"201051344000988","174011545737251",0.00,2.50,0,282.84,299.67,0.0,0.0,0.000,978132.7,978132.7,16933,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650916,395071.00
04/19/2019 01:15,2,0.000,ALERT,214.41,299.37,60.001,1555650904,"201051344000582","174011545737251",0.00,1.50,0,285.84,300.87,0.0,0.0,0.000,1243931.2,1243931.2,24721,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650917,395072.00
04/19/2019 01:15,2,0.000,ALERT,213.06,298.47,60.017,1555650904,"201051344000868","174011545737251",0.00,2.00,0,286.14,300.87,0.0,0.0,0.000,1252402.3,1252402.3,48665,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650919,395073.00
04/19/2019 01:15,2,0.000,ALERT,213.51,298.47,60.006,1555650904,"201051344000576","174011545737251",0.00,2.00,0,285.54,300.27,0.0,0.0,0.000,1270546.1,1270546.1,20698,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650921,395074.00
04/19/2019 01:15,2,0.000,ALERT,213.06,297.57,60.006,1555650904,"201051344001158","174011545737251",0.00,1.50,0,284.94,299.37,0.0,0.0,0.000,1247320.1,1247320.1,16926,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650923,395075.00
04/19/2019 01:15,2,0.000,ALERT,214.19,298.17,60.001,1555650904,"201051344000917","174011545737251",0.00,3.30,0,284.04,299.67,0.0,0.0,0.000,1261805.4,1261805.4,24602,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650925,395076.00
04/19/2019 01:15,2,0.000,ALERT,214.19,297.87,60.012,1555650904,"201051344000417","174011545737251",0.00,1.50,0,284.34,299.67,0.0,0.0,0.000,1012731.4,1012731.4,24784,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650926,395077.00
04/19/2019 01:15,2,0.000,ALERT,214.41,298.47,59.996,1555650904,"201051344000685","174011545737251",0.00,2.00,0,284.94,299.97,0.0,0.0,0.000,1266745.4,1266745.4,24807,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650928,395078.00
04/19/2019 01:15,2,0.000,ALERT,213.96,297.87,60.001,1555650904,"201051344000651","174011545737251",0.00,0.50,0,284.64,299.67,0.0,0.0,0.000,1259487.9,1259487.9,24776,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650930,395079.00
04/19/2019 01:15,2,0.000,ALERT,212.61,298.47,60.001,1555650904,"201051344000594","174011545737251",0.00,2.00,0,285.24,300.27,0.0,0.0,0.000,1273436.6,1273436.6,48608,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650932,395080.00
04/19/2019 01:15,2,0.000,ALERT,213.06,297.57,60.006,1555650904,"201051344000469","174011545737251",0.00,1.50,0,284.64,299.67,0.0,0.0,0.000,1251970.3,1251970.3,16899,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650934,395081.00
04/19/2019 01:15,2,0.000,ALERT,214.19,298.77,60.001,1555650904,"201051344000585","174011545737251",0.00,2.00,0,284.64,300.27,0.0,0.0,0.000,1272626.4,1272626.4,24834,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650936,395082.00
04/19/2019 01:15,2,0.000,ALERT,213.51,297.57,59.959,1555650904,"201051344000853","174011545737251",0.00,2.00,0,285.54,300.27,0.0,0.0,0.000,1275410.4,1275410.4,16497,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650938,395083.00
04/19/2019 01:15,2,0.000,ALERT,214.19,298.77,60.001,1555650904,"201051344001145","174011545737251",0.00,2.00,0,285.54,300.87,0.0,0.0,0.000,1275028.5,1275028.5,24752,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650940,395084.00
04/19/2019 01:15,2,0.000,ALERT,214.19,298.47,59.964,1555650904,"201051344000438","174011545737251",0.00,1.50,0,285.54,300.27,0.0,0.0,0.000,1267888.0,1267888.0,24783,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650942,395085.00
04/19/2019 01:15,2,0.000,ALERT,213.74,298.77,59.990,1555650904,"201051344001135","174011545737251",0.00,2.00,0,285.24,300.87,0.0,0.0,0.000,1254721.2,1254721.2,24736,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650943,395086.00
04/19/2019 01:15,2,0.000,ALERT,213.06,297.87,59.985,1555650904,"201051344000983","174011545737251",0.00,2.50,0,285.84,300.57,0.0,0.0,0.000,1273469.4,1273469.4,16498,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650945,395087.00
04/19/2019 01:15,2,0.000,ALERT,214.19,298.47,59.980,1555650904,"201051344001203","174011545737251",0.00,1.50,0,284.94,301.77,0.0,0.0,0.000,1262414.0,1262414.0,24793,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650947,395088.00
04/19/2019 01:15,2,0.000,ALERT,213.96,299.07,59.953,1555650904,"201051344001230","174011545737251",0.00,1.50,0,285.24,300.57,0.0,0.0,0.000,1259298.8,1259298.8,24614,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650949,395089.00
04/19/2019 01:15,2,0.000,ALERT,213.74,298.47,60.006,1555650904,"201051344000646","174011545737251",0.00,1.50,0,284.34,299.97,0.0,0.0,0.000,1252330.4,1252330.4,24762,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650951,395090.00
04/19/2019 01:15,2,0.000,ALERT,213.29,297.57,59.990,1555650904,"201051344000867","174011545737251",0.00,3.00,0,284.94,300.27,0.0,0.0,0.000,1250695.5,1250695.5,48687,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650952,395091.00
04/19/2019 01:15,2,0.000,ALERT,213.74,297.57,59.985,1555650904,"201051344000633","174011545737251",0.00,1.50,0,283.74,299.37,0.0,0.0,0.000,1249535.0,1249535.0,48734,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650954,395092.00
04/19/2019 01:15,2,0.000,ALERT,213.51,298.77,59.985,1555650904,"201051344000955","174011545737251",0.00,2.00,0,284.94,299.97,0.0,0.0,0.000,1272315.6,1272315.6,24779,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555650956,395093.00
04/19/2019 01:15,2,0.000,ALERT,213.29,297.26,59.985,1555650904,"201051344000648","174011545737251",0.00,1.00,0,284.94,299.97,0.0,0.0,0.000,1263370.6,1263370.6,48240,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650958,395094.00
04/19/2019 01:15,2,0.000,ALERT,213.51,297.87,59.985,1555650904,"201051344000645","174011545737251",0.00,2.50,0,285.24,299.97,0.0,0.0,0.000,1268183.5,1268183.5,48201,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650960,395095.00
04/19/2019 01:15,2,0.000,ALERT,213.06,298.47,59.985,1555650904,"201051344000569","174011545737251",0.00,2.00,0,286.14,300.87,0.0,0.0,0.000,1284270.6,1284270.6,16412,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555650961,395096.00
04/19/2019 01:15,2,0.000,ALERT,213.51,297.57,59.943,1555650904,"179051228000119","174011545737251",0.00,3.70,0,284.34,299.37,0.0,0.0,0.000,71503.2,71503.2,16510,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555650963,395097.00
04/19/2019 01:30,2,0.000,ALERT,212.83,298.77,59.953,1555651804,"201051344000579","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1284095.2,1284095.2,16869,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555651806,395098.00
04/19/2019 01:30,2,0.000,ALERT,212.83,296.36,59.975,1555651804,"201051344001025","174011545737251",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,1266345.0,1266345.0,24797,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651808,395099.00
04/19/2019 01:30,2,0.000,ALERT,213.06,297.26,59.990,1555651804,"201051344001093","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1250281.2,1250281.2,24833,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651810,395100.00
04/19/2019 01:30,2,0.000,ALERT,212.83,298.17,59.985,1555651804,"201051344000458","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,1267277.9,1267277.9,16617,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651812,395101.00
04/19/2019 01:30,2,0.000,ALERT,213.06,297.87,59.996,1555651804,"201051344000890","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1264965.3,1264965.3,24748,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555651813,395102.00
04/19/2019 01:30,2,0.000,ALERT,212.83,297.87,59.985,1555651804,"201051344000988","174011545737251",0.00,2.00,0,293.06,299.37,0.0,0.0,0.000,978132.7,978132.7,16935,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651815,395103.00
04/19/2019 01:30,2,0.000,ALERT,213.51,298.17,59.975,1555651804,"201051344000582","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1243931.2,1243931.2,24723,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651817,395104.00
04/19/2019 01:30,2,0.000,ALERT,212.83,298.77,59.990,1555651804,"201051344000868","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1252402.3,1252402.3,48667,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651819,395105.00
04/19/2019 01:30,2,0.000,ALERT,213.29,298.47,59.985,1555651804,"201051344000576","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1270546.1,1270546.1,20700,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651821,395106.00
04/19/2019 01:30,2,0.000,ALERT,212.83,297.87,59.996,1555651804,"201051344001158","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1247320.1,1247320.1,16928,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555651822,395107.00
04/19/2019 01:30,2,0.000,ALERT,213.29,296.96,59.990,1555651804,"201051344000917","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1261805.4,1261805.4,24604,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651824,395108.00
04/19/2019 01:30,2,0.000,ALERT,213.29,296.66,59.969,1555651804,"201051344000417","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1012731.4,1012731.4,24786,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651826,395109.00
04/19/2019 01:30,2,0.000,ALERT,213.51,297.57,59.948,1555651804,"201051344000685","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1266745.4,1266745.4,24809,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555651828,395110.00
04/19/2019 01:30,2,0.000,ALERT,213.29,296.66,59.996,1555651804,"201051344000651","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1259487.9,1259487.9,24778,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555651830,395111.00
04/19/2019 01:30,2,0.000,ALERT,212.61,298.77,59.990,1555651804,"201051344000594","174011545737251",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,1273436.6,1273436.6,48610,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651832,395112.00
04/19/2019 01:30,2,0.000,ALERT,212.83,297.87,59.996,1555651804,"201051344000469","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1251970.3,1251970.3,16901,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651834,395113.00
04/19/2019 01:30,2,0.000,ALERT,213.29,297.57,59.985,1555651804,"201051344000585","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1272626.4,1272626.4,24836,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651835,395114.00
04/19/2019 01:30,2,0.000,ALERT,213.29,298.17,59.953,1555651804,"201051344000853","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1275410.4,1275410.4,16499,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651837,395115.00
04/19/2019 01:30,2,0.000,ALERT,213.29,297.26,59.990,1555651804,"201051344001145","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1275028.5,1275028.5,24754,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651839,395116.00
04/19/2019 01:30,2,0.000,ALERT,213.29,297.26,59.985,1555651804,"201051344000438","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1267888.0,1267888.0,24785,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555651841,395117.00
04/19/2019 01:30,2,0.000,ALERT,212.83,297.26,60.001,1555651804,"201051344001135","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1254721.2,1254721.2,24738,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651843,395118.00
04/19/2019 01:30,2,0.000,ALERT,212.83,298.47,59.990,1555651804,"201051344000983","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1273469.4,1273469.4,16500,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555651845,395119.00
04/19/2019 01:30,2,0.000,ALERT,213.29,296.96,59.964,1555651804,"201051344001203","174011545737251",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,1262414.0,1262414.0,24795,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651846,395120.00
04/19/2019 01:30,2,0.000,ALERT,213.06,297.57,59.975,1555651804,"201051344001230","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1259298.8,1259298.8,24616,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651848,395121.00
04/19/2019 01:30,2,0.000,ALERT,212.83,297.26,60.001,1555651804,"201051344000646","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1252330.4,1252330.4,24764,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651850,395122.00
04/19/2019 01:30,2,0.000,ALERT,212.83,297.87,59.990,1555651804,"201051344000867","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1250695.5,1250695.5,48689,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651852,395123.00
04/19/2019 01:30,2,0.000,ALERT,213.51,298.17,59.990,1555651804,"201051344000633","174011545737251",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,1249535.0,1249535.0,48736,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555651854,395124.00
04/19/2019 01:30,2,0.000,ALERT,212.61,297.26,59.959,1555651804,"201051344000955","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1272315.6,1272315.6,24781,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555651855,395125.00
04/19/2019 01:30,2,0.000,ALERT,212.83,297.57,59.990,1555651804,"201051344000648","174011545737251",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,1263370.6,1263370.6,48242,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555651857,395126.00
04/19/2019 01:30,2,0.000,ALERT,213.29,298.17,59.980,1555651804,"201051344000645","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1268183.5,1268183.5,48203,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555651859,395127.00
04/19/2019 01:30,2,0.000,ALERT,212.83,299.07,59.996,1555651804,"201051344000569","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1284270.6,1284270.6,16414,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555651861,395128.00
04/19/2019 01:30,2,0.000,ALERT,213.06,297.57,59.990,1555651804,"179051228000119","174011545737251",0.00,3.70,0,293.96,299.37,0.0,0.0,0.000,71503.2,71503.2,16512,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555651863,395129.00
04/19/2019 01:45,2,0.000,ALERT,212.83,298.77,60.033,1555652703,"201051344000579","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1284095.2,1284095.2,16871,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555652706,395130.00
04/19/2019 01:45,2,0.000,ALERT,213.06,296.66,60.043,1555652703,"201051344001025","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1266345.0,1266345.0,24799,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555652707,395131.00
04/19/2019 01:45,2,0.000,ALERT,213.29,297.57,60.033,1555652703,"201051344001093","174011545737251",0.00,3.30,0,295.46,298.77,0.0,0.0,0.000,1250281.2,1250281.2,24835,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555652709,395132.00
04/19/2019 01:45,2,0.000,ALERT,212.83,298.17,60.033,1555652703,"201051344000458","174011545737251",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1267277.9,1267277.9,16619,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652711,395133.00
04/19/2019 01:45,2,0.000,ALERT,213.06,297.87,60.070,1555652703,"201051344000890","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1264965.3,1264965.3,24750,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652713,395134.00
04/19/2019 01:45,2,0.000,ALERT,212.83,298.17,60.028,1555652703,"201051344000988","174011545737251",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,978132.7,978132.7,16937,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652715,395135.00
04/19/2019 01:45,2,0.000,ALERT,213.74,298.47,60.028,1555652703,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1243931.2,1243931.2,24725,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652717,395136.00
04/19/2019 01:45,2,0.000,ALERT,212.83,298.77,60.022,1555652703,"201051344000868","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1252402.3,1252402.3,48669,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652718,395137.00
04/19/2019 01:45,2,0.000,ALERT,213.51,298.47,59.985,1555652703,"201051344000576","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1270546.1,1270546.1,20702,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652720,395138.00
04/19/2019 01:45,2,0.000,ALERT,213.06,297.87,60.022,1555652703,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1247320.1,1247320.1,16930,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652722,395139.00
04/19/2019 01:45,2,0.000,ALERT,213.29,296.96,60.022,1555652703,"201051344000917","174011545737251",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,1261805.4,1261805.4,24606,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652724,395140.00
04/19/2019 01:45,2,0.000,ALERT,213.29,296.96,60.001,1555652703,"201051344000417","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1012731.4,1012731.4,24788,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652726,395141.00
04/19/2019 01:45,2,0.000,ALERT,213.51,297.57,60.001,1555652703,"201051344000685","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1266745.4,1266745.4,24811,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652727,395142.00
04/19/2019 01:45,2,0.000,ALERT,213.29,296.66,60.001,1555652703,"201051344000651","174011545737251",0.00,1.00,0,295.16,298.47,0.0,0.0,0.000,1259487.9,1259487.9,24780,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555652729,395143.00
04/19/2019 01:45,2,0.000,ALERT,212.83,298.77,60.006,1555652703,"201051344000594","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1273436.6,1273436.6,48612,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652731,395144.00
04/19/2019 01:45,2,0.000,ALERT,213.06,298.17,59.996,1555652703,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1251970.3,1251970.3,16903,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555652733,395145.00
04/19/2019 01:45,2,0.000,ALERT,213.51,297.57,59.990,1555652703,"201051344000585","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1272626.4,1272626.4,24838,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652735,395146.00
04/19/2019 01:45,2,0.000,ALERT,213.51,298.17,59.996,1555652703,"201051344000853","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1275410.4,1275410.4,16501,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555652737,395147.00
04/19/2019 01:45,2,0.000,ALERT,213.51,297.87,59.990,1555652703,"201051344001145","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1275028.5,1275028.5,24756,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652738,395148.00
04/19/2019 01:45,2,0.000,ALERT,213.51,297.57,59.996,1555652703,"201051344000438","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1267888.0,1267888.0,24787,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652740,395149.00
04/19/2019 01:45,2,0.000,ALERT,212.83,297.57,60.017,1555652703,"201051344001135","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1254721.2,1254721.2,24740,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652742,395150.00
04/19/2019 01:45,2,0.000,ALERT,212.83,298.17,59.996,1555652703,"201051344000983","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1273469.4,1273469.4,16502,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652744,395151.00
04/19/2019 01:45,2,0.000,ALERT,213.29,297.26,59.996,1555652703,"201051344001203","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1262414.0,1262414.0,24797,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555652746,395152.00
04/19/2019 01:45,2,0.000,ALERT,213.29,297.57,59.990,1555652703,"201051344001230","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1259298.8,1259298.8,24618,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652747,395153.00
04/19/2019 01:45,2,0.000,ALERT,213.06,297.26,59.990,1555652703,"201051344000646","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1252330.4,1252330.4,24766,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555652749,395154.00
04/19/2019 01:45,2,0.000,ALERT,213.29,297.87,60.022,1555652703,"201051344000867","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,1250695.5,1250695.5,48691,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652751,395155.00
04/19/2019 01:45,2,0.000,ALERT,213.74,297.57,59.990,1555652703,"201051344000633","174011545737251",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,1249535.0,1249535.0,48738,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555652753,395156.00
04/19/2019 01:45,2,0.000,ALERT,212.83,297.57,60.017,1555652703,"201051344000955","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1272315.6,1272315.6,24783,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555652755,395157.00
04/19/2019 01:45,2,0.000,ALERT,213.06,297.57,59.996,1555652703,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1263370.6,1263370.6,48244,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652757,395158.00
04/19/2019 01:45,2,0.000,ALERT,213.51,298.17,60.022,1555652703,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1268183.5,1268183.5,48205,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652758,395159.00
04/19/2019 01:45,2,0.000,ALERT,212.83,298.47,59.969,1555652703,"201051344000569","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1284270.6,1284270.6,16416,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555652760,395160.00
04/19/2019 01:45,2,0.000,ALERT,213.29,297.87,59.990,1555652703,"179051228000119","174011545737251",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,71503.2,71503.2,16514,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555652762,395161.00
04/19/2019 02:00,2,0.000,ALERT,212.83,298.77,60.033,1555653604,"201051344000579","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1284095.2,1284095.2,16873,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653606,395162.00
04/19/2019 02:00,2,0.000,ALERT,213.06,297.26,60.028,1555653604,"201051344001025","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1266345.0,1266345.0,24801,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653608,395163.00
04/19/2019 02:00,2,0.000,ALERT,213.29,297.57,59.985,1555653604,"201051344001093","174011545737251",0.00,3.70,0,295.76,299.07,0.0,0.0,0.000,1250281.2,1250281.2,24837,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653610,395164.00
04/19/2019 02:00,2,0.000,ALERT,212.83,298.47,60.022,1555653604,"201051344000458","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1267277.9,1267277.9,16621,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653612,395165.00
04/19/2019 02:00,2,0.000,ALERT,213.06,297.87,60.022,1555653604,"201051344000890","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1264965.3,1264965.3,24752,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653614,395166.00
04/19/2019 02:00,2,0.000,ALERT,212.61,298.17,60.017,1555653604,"201051344000988","174011545737251",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,978132.7,978132.7,16939,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555653616,395167.00
04/19/2019 02:00,2,0.000,ALERT,213.74,298.77,60.028,1555653604,"201051344000582","174011545737251",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,1243931.2,1243931.2,24727,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653617,395168.00
04/19/2019 02:00,2,0.000,ALERT,212.83,298.77,60.065,1555653604,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1252402.3,1252402.3,48671,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555653619,395169.00
04/19/2019 02:00,2,0.000,ALERT,213.29,298.77,60.001,1555653604,"201051344000576","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1270546.1,1270546.1,20704,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653621,395170.00
04/19/2019 02:00,2,0.000,ALERT,213.06,297.87,60.012,1555653604,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1247320.1,1247320.1,16932,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653623,395171.00
04/19/2019 02:00,2,0.000,ALERT,213.51,297.57,59.980,1555653604,"201051344000917","174011545737251",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,1261805.4,1261805.4,24608,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653625,395172.00
04/19/2019 02:00,2,0.000,ALERT,213.51,297.26,60.006,1555653604,"201051344000417","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1012731.4,1012731.4,24790,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653627,395173.00
04/19/2019 02:00,2,0.000,ALERT,213.51,297.87,60.006,1555653604,"201051344000685","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1266745.4,1266745.4,24813,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555653628,395174.00
04/19/2019 02:00,2,0.000,ALERT,213.29,296.96,60.017,1555653604,"201051344000651","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1259487.9,1259487.9,24782,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653630,395175.00
04/19/2019 02:00,2,0.000,ALERT,212.61,298.77,60.022,1555653604,"201051344000594","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1273436.6,1273436.6,48614,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653632,395176.00
04/19/2019 02:00,2,0.000,ALERT,213.06,298.17,60.012,1555653604,"201051344000469","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1251970.3,1251970.3,16905,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653634,395177.00
04/19/2019 02:00,2,0.000,ALERT,213.51,298.17,60.017,1555653604,"201051344000585","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1272626.4,1272626.4,24840,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555653636,395178.00
04/19/2019 02:00,2,0.000,ALERT,213.51,298.17,60.012,1555653604,"201051344000853","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1275410.4,1275410.4,16503,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653638,395179.00
04/19/2019 02:00,2,0.000,ALERT,213.51,298.17,60.065,1555653604,"201051344001145","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1275028.5,1275028.5,24758,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653639,395180.00
04/19/2019 02:00,2,0.000,ALERT,213.29,297.87,60.012,1555653604,"201051344000438","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1267888.0,1267888.0,24789,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555653641,395181.00
04/19/2019 02:00,2,0.000,ALERT,212.83,297.87,59.985,1555653604,"201051344001135","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1254721.2,1254721.2,24742,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653643,395182.00
04/19/2019 02:00,2,0.000,ALERT,212.83,298.17,60.017,1555653604,"201051344000983","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1273469.4,1273469.4,16504,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555653645,395183.00
04/19/2019 02:00,2,0.000,ALERT,213.29,297.57,60.022,1555653604,"201051344001203","174011545737251",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,1262414.0,1262414.0,24799,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653647,395184.00
04/19/2019 02:00,2,0.000,ALERT,213.29,298.17,59.990,1555653604,"201051344001230","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1259298.8,1259298.8,24620,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653648,395185.00
04/19/2019 02:00,2,0.000,ALERT,213.06,297.57,60.017,1555653604,"201051344000646","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1252330.4,1252330.4,24768,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555653650,395186.00
04/19/2019 02:00,2,0.000,ALERT,213.29,297.87,60.033,1555653604,"201051344000867","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1250695.5,1250695.5,48693,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653652,395187.00
04/19/2019 02:00,2,0.000,ALERT,213.51,297.87,60.017,1555653604,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1249535.0,1249535.0,48740,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555653654,395188.00
04/19/2019 02:00,2,0.000,ALERT,212.83,297.87,60.033,1555653604,"201051344000955","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1272315.6,1272315.6,24785,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653656,395189.00
04/19/2019 02:00,2,0.000,ALERT,213.06,297.57,60.022,1555653604,"201051344000648","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1263370.6,1263370.6,48246,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653658,395190.00
04/19/2019 02:00,2,0.000,ALERT,213.51,298.47,60.028,1555653604,"201051344000645","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1268183.5,1268183.5,48207,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555653659,395191.00
04/19/2019 02:00,2,0.000,ALERT,213.06,299.07,60.033,1555653604,"201051344000569","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1284270.6,1284270.6,16418,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555653661,395192.00
04/19/2019 02:00,2,0.000,ALERT,213.51,297.87,60.033,1555653604,"179051228000119","174011545737251",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,71503.2,71503.2,16516,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555653663,395193.00
04/19/2019 02:15,2,0.000,ALERT,212.83,298.17,60.028,1555654504,"201051344000579","174011545737251",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,1284095.2,1284095.2,16875,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654506,395194.00
04/19/2019 02:15,2,0.000,ALERT,212.83,296.96,60.017,1555654504,"201051344001025","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1266345.0,1266345.0,24803,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555654508,395195.00
