ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 02:15,2,0.000,ALERT,213.06,297.87,59.985,1555654504,"201051344001093","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1250281.2,1250281.2,24839,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654510,395196.00
04/19/2019 02:15,2,0.000,ALERT,212.61,297.57,59.980,1555654504,"201051344000458","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1267277.9,1267277.9,16623,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654512,395197.00
04/19/2019 02:15,2,0.000,ALERT,213.06,298.47,60.017,1555654504,"201051344000890","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1264965.3,1264965.3,24754,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654513,395198.00
04/19/2019 02:15,2,0.000,ALERT,212.61,297.87,59.996,1555654504,"201051344000988","174011545737251",0.00,3.30,0,293.96,299.67,0.0,0.0,0.000,978132.7,978132.7,16941,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654515,395199.00
04/19/2019 02:15,2,0.000,ALERT,213.74,299.07,60.006,1555654504,"201051344000582","174011545737251",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,1243931.2,1243931.2,24729,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555654517,395200.00
04/19/2019 02:15,2,0.000,ALERT,212.83,299.07,60.001,1555654504,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1252402.3,1252402.3,48673,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555654519,395201.00
04/19/2019 02:15,2,0.000,ALERT,213.29,298.77,60.012,1555654504,"201051344000576","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1270546.1,1270546.1,20706,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654521,395202.00
04/19/2019 02:15,2,0.000,ALERT,213.06,298.47,60.012,1555654504,"201051344001158","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1247320.1,1247320.1,16934,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555654522,395203.00
04/19/2019 02:15,2,0.000,ALERT,213.29,297.57,59.996,1555654504,"201051344000917","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1261805.4,1261805.4,24610,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654524,395204.00
04/19/2019 02:15,2,0.000,ALERT,213.29,297.57,60.001,1555654504,"201051344000417","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1012731.4,1012731.4,24792,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654526,395205.00
04/19/2019 02:15,2,0.000,ALERT,213.51,298.17,60.022,1555654504,"201051344000685","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1266745.4,1266745.4,24815,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555654528,395206.00
04/19/2019 02:15,2,0.000,ALERT,213.29,297.26,59.990,1555654504,"201051344000651","174011545737251",0.00,1.50,0,295.46,298.77,0.0,0.0,0.000,1259487.9,1259487.9,24784,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654530,395207.00
04/19/2019 02:15,2,0.000,ALERT,212.61,298.17,59.996,1555654504,"201051344000594","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1273436.6,1273436.6,48616,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555654532,395208.00
04/19/2019 02:15,2,0.000,ALERT,213.06,297.87,60.028,1555654504,"201051344000469","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1251970.3,1251970.3,16907,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654533,395209.00
04/19/2019 02:15,2,0.000,ALERT,213.29,298.17,60.006,1555654504,"201051344000585","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1272626.4,1272626.4,24842,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654535,395210.00
04/19/2019 02:15,2,0.000,ALERT,213.51,297.57,59.996,1555654504,"201051344000853","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1275410.4,1275410.4,16505,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654537,395211.00
04/19/2019 02:15,2,0.000,ALERT,213.51,298.47,60.001,1555654504,"201051344001145","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1275028.5,1275028.5,24760,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654539,395212.00
04/19/2019 02:15,2,0.000,ALERT,213.29,298.17,59.990,1555654504,"201051344000438","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1267888.0,1267888.0,24791,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654541,395213.00
04/19/2019 02:15,2,0.000,ALERT,212.83,297.87,60.001,1555654504,"201051344001135","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1254721.2,1254721.2,24744,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555654543,395214.00
04/19/2019 02:15,2,0.000,ALERT,212.83,298.17,59.996,1555654504,"201051344000983","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1273469.4,1273469.4,16506,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654544,395215.00
04/19/2019 02:15,2,0.000,ALERT,213.29,297.57,59.990,1555654504,"201051344001203","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,1262414.0,1262414.0,24801,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654546,395216.00
04/19/2019 02:15,2,0.000,ALERT,213.06,298.17,59.980,1555654504,"201051344001230","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1259298.8,1259298.8,24622,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555654548,395217.00
04/19/2019 02:15,2,0.000,ALERT,212.83,297.87,60.001,1555654504,"201051344000646","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1252330.4,1252330.4,24770,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654550,395218.00
04/19/2019 02:15,2,0.000,ALERT,213.06,297.26,60.033,1555654504,"201051344000867","174011545737251",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,1250695.5,1250695.5,48695,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555654552,395219.00
04/19/2019 02:15,2,0.000,ALERT,213.51,297.57,59.996,1555654504,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1249535.0,1249535.0,48742,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654554,395220.00
04/19/2019 02:15,2,0.000,ALERT,212.83,298.17,60.049,1555654504,"201051344000955","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1272315.6,1272315.6,24787,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555654555,395221.00
04/19/2019 02:15,2,0.000,ALERT,212.83,297.26,60.012,1555654504,"201051344000648","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1263370.6,1263370.6,48248,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654557,395222.00
04/19/2019 02:15,2,0.000,ALERT,213.29,297.87,59.959,1555654504,"201051344000645","174011545737251",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,1268183.5,1268183.5,48209,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555654559,395223.00
04/19/2019 02:15,2,0.000,ALERT,212.83,298.47,60.006,1555654504,"201051344000569","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1284270.6,1284270.6,16420,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555654561,395224.00
04/19/2019 02:15,2,0.000,ALERT,213.29,297.57,60.006,1555654504,"179051228000119","174011545737251",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,71503.2,71503.2,16518,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555654563,395225.00
04/19/2019 02:30,2,0.000,ALERT,212.61,298.47,60.022,1555655404,"201051344000579","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1284095.2,1284095.2,16877,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555655406,395226.00
04/19/2019 02:30,2,0.000,ALERT,212.83,297.57,59.964,1555655404,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1266345.0,1266345.0,24805,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655408,395227.00
04/19/2019 02:30,2,0.000,ALERT,213.06,298.17,60.012,1555655404,"201051344001093","174011545737251",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,1250281.2,1250281.2,24841,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655410,395228.00
04/19/2019 02:30,2,0.000,ALERT,212.83,297.87,60.054,1555655404,"201051344000458","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1267277.9,1267277.9,16625,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655412,395229.00
04/19/2019 02:30,2,0.000,ALERT,213.06,298.47,60.012,1555655404,"201051344000890","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,1264965.3,1264965.3,24756,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555655413,395230.00
04/19/2019 02:30,2,0.000,ALERT,212.61,297.87,60.012,1555655404,"201051344000988","174011545737251",0.00,3.30,0,292.76,299.07,0.0,0.0,0.000,978132.7,978132.7,16943,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655415,395231.00
04/19/2019 02:30,2,0.000,ALERT,213.51,299.07,60.017,1555655404,"201051344000582","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1243931.2,1243931.2,24731,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555655418,395232.00
04/19/2019 02:30,2,0.000,ALERT,212.61,298.47,60.012,1555655404,"201051344000868","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1252402.3,1252402.3,48675,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655419,395233.00
04/19/2019 02:30,2,0.000,ALERT,213.06,298.47,59.964,1555655404,"201051344000576","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1270546.1,1270546.1,20708,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655421,395234.00
04/19/2019 02:30,2,0.000,ALERT,212.61,297.57,60.017,1555655404,"201051344001158","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1247320.1,1247320.1,16936,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655423,395235.00
04/19/2019 02:30,2,0.000,ALERT,213.06,297.57,60.012,1555655404,"201051344000917","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,1261805.4,1261805.4,24612,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655425,395236.00
04/19/2019 02:30,2,0.000,ALERT,213.06,297.26,60.012,1555655404,"201051344000417","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1012731.4,1012731.4,24794,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655427,395237.00
04/19/2019 02:30,2,0.000,ALERT,213.29,297.87,60.006,1555655404,"201051344000685","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1266745.4,1266745.4,24817,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655428,395238.00
04/19/2019 02:30,2,0.000,ALERT,213.06,296.96,60.006,1555655404,"201051344000651","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1259487.9,1259487.9,24786,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655430,395239.00
04/19/2019 02:30,2,0.000,ALERT,212.38,298.17,59.996,1555655404,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1273436.6,1273436.6,48618,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555655432,395240.00
04/19/2019 02:30,2,0.000,ALERT,212.83,297.87,60.017,1555655404,"201051344000469","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1251970.3,1251970.3,16909,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655434,395241.00
04/19/2019 02:30,2,0.000,ALERT,213.06,298.17,59.980,1555655404,"201051344000585","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1272626.4,1272626.4,24844,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655436,395242.00
04/19/2019 02:30,2,0.000,ALERT,213.29,297.57,59.996,1555655404,"201051344000853","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1275410.4,1275410.4,16507,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655438,395243.00
04/19/2019 02:30,2,0.000,ALERT,213.29,298.17,60.006,1555655404,"201051344001145","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1275028.5,1275028.5,24762,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655439,395244.00
04/19/2019 02:30,2,0.000,ALERT,213.29,297.87,60.017,1555655404,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1267888.0,1267888.0,24793,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555655441,395245.00
04/19/2019 02:30,2,0.000,ALERT,212.83,297.87,59.969,1555655404,"201051344001135","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1254721.2,1254721.2,24746,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655443,395246.00
04/19/2019 02:30,2,0.000,ALERT,212.83,297.87,59.990,1555655404,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1273469.4,1273469.4,16508,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655445,395247.00
04/19/2019 02:30,2,0.000,ALERT,213.06,297.26,59.980,1555655404,"201051344001203","174011545737251",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,1262414.0,1262414.0,24803,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555655447,395248.00
04/19/2019 02:30,2,0.000,ALERT,213.06,298.17,60.001,1555655404,"201051344001230","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1259298.8,1259298.8,24624,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555655449,395249.00
04/19/2019 02:30,2,0.000,ALERT,212.83,297.57,60.001,1555655404,"201051344000646","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1252330.4,1252330.4,24772,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655450,395250.00
04/19/2019 02:30,2,0.000,ALERT,213.06,297.26,59.996,1555655404,"201051344000867","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1250695.5,1250695.5,48697,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555655452,395251.00
04/19/2019 02:30,2,0.000,ALERT,213.51,297.57,60.001,1555655404,"201051344000633","174011545737251",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,1249535.0,1249535.0,48744,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655454,395252.00
04/19/2019 02:30,2,0.000,ALERT,212.61,297.87,59.996,1555655404,"201051344000955","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1272315.6,1272315.6,24789,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655456,395253.00
04/19/2019 02:30,2,0.000,ALERT,212.83,297.26,59.969,1555655404,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1263370.6,1263370.6,48250,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655458,395254.00
04/19/2019 02:30,2,0.000,ALERT,213.29,297.87,60.006,1555655404,"201051344000645","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1268183.5,1268183.5,48211,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655459,395255.00
04/19/2019 02:30,2,0.000,ALERT,212.83,298.47,60.001,1555655404,"201051344000569","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1284270.6,1284270.6,16422,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555655461,395256.00
04/19/2019 02:30,2,0.000,ALERT,213.06,297.26,60.001,1555655404,"179051228000119","174011545737251",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,71503.2,71503.2,16520,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555655463,395257.00
04/19/2019 02:45,2,0.000,ALERT,212.83,298.47,60.043,1555656304,"201051344000579","174011545737251",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,1284095.2,1284095.2,16879,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656306,395258.00
04/19/2019 02:45,2,0.000,ALERT,213.06,297.26,60.001,1555656304,"201051344001025","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1266345.0,1266345.0,24807,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555656308,395259.00
04/19/2019 02:45,2,0.000,ALERT,213.29,297.87,60.006,1555656304,"201051344001093","174011545737251",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,1250281.2,1250281.2,24843,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555656310,395260.00
04/19/2019 02:45,2,0.000,ALERT,212.83,297.87,59.959,1555656304,"201051344000458","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1267277.9,1267277.9,16627,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656312,395261.00
04/19/2019 02:45,2,0.000,ALERT,213.06,298.17,60.006,1555656304,"201051344000890","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1264965.3,1264965.3,24758,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555656314,395262.00
04/19/2019 02:45,2,0.000,ALERT,212.61,297.57,60.006,1555656304,"201051344000988","174011545737251",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,978132.7,978132.7,16945,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656315,395263.00
04/19/2019 02:45,2,0.000,ALERT,213.74,298.77,60.012,1555656304,"201051344000582","174011545737251",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,1243931.2,1243931.2,24733,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656317,395264.00
04/19/2019 02:45,2,0.000,ALERT,212.61,298.17,60.006,1555656304,"201051344000868","174011545737251",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,1252402.3,1252402.3,48677,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656319,395265.00
04/19/2019 02:45,2,0.000,ALERT,213.29,298.17,60.006,1555656304,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1270546.1,1270546.1,20710,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555656321,395266.00
04/19/2019 02:45,2,0.000,ALERT,212.83,297.57,60.033,1555656304,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1247320.1,1247320.1,16938,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656323,395267.00
04/19/2019 02:45,2,0.000,ALERT,213.29,297.26,59.980,1555656304,"201051344000917","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1261805.4,1261805.4,24614,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656324,395268.00
04/19/2019 02:45,2,0.000,ALERT,213.29,297.26,60.012,1555656304,"201051344000417","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1012731.4,1012731.4,24796,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656326,395269.00
04/19/2019 02:45,2,0.000,ALERT,213.51,297.57,60.012,1555656304,"201051344000685","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1266745.4,1266745.4,24819,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555656328,395270.00
04/19/2019 02:45,2,0.000,ALERT,213.29,296.96,60.006,1555656304,"201051344000651","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1259487.9,1259487.9,24788,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656330,395271.00
04/19/2019 02:45,2,0.000,ALERT,212.38,298.17,60.017,1555656304,"201051344000594","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1273436.6,1273436.6,48620,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555656332,395272.00
04/19/2019 02:45,2,0.000,ALERT,212.83,297.57,60.001,1555656304,"201051344000469","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1251970.3,1251970.3,16911,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555656334,395273.00
04/19/2019 02:45,2,0.000,ALERT,213.06,297.87,60.006,1555656304,"201051344000585","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1272626.4,1272626.4,24846,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555656336,395274.00
04/19/2019 02:45,2,0.000,ALERT,213.29,297.26,60.038,1555656304,"201051344000853","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1275410.4,1275410.4,16509,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656338,395275.00
04/19/2019 02:45,2,0.000,ALERT,213.29,297.57,60.012,1555656304,"201051344001145","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1275028.5,1275028.5,24764,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656339,395276.00
04/19/2019 02:45,2,0.000,ALERT,213.06,297.57,60.017,1555656304,"201051344000438","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1267888.0,1267888.0,24795,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555656341,395277.00
04/19/2019 02:45,2,0.000,ALERT,212.61,297.57,60.017,1555656304,"201051344001135","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1254721.2,1254721.2,24748,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555656343,395278.00
04/19/2019 02:45,2,0.000,ALERT,212.61,297.87,60.017,1555656304,"201051344000983","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1273469.4,1273469.4,16510,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656345,395279.00
04/19/2019 02:45,2,0.000,ALERT,213.06,297.26,60.028,1555656304,"201051344001203","174011545737251",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,1262414.0,1262414.0,24805,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656347,395280.00
04/19/2019 02:45,2,0.000,ALERT,212.83,297.87,60.022,1555656304,"201051344001230","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1259298.8,1259298.8,24626,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656349,395281.00
04/19/2019 02:45,2,0.000,ALERT,212.61,297.57,59.985,1555656304,"201051344000646","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1252330.4,1252330.4,24774,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656350,395282.00
04/19/2019 02:45,2,0.000,ALERT,213.06,297.26,60.038,1555656304,"201051344000867","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1250695.5,1250695.5,48699,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656352,395283.00
04/19/2019 02:45,2,0.000,ALERT,213.29,297.26,60.028,1555656304,"201051344000633","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1249535.0,1249535.0,48746,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555656354,395284.00
04/19/2019 02:45,2,0.000,ALERT,212.61,297.57,60.033,1555656304,"201051344000955","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1272315.6,1272315.6,24791,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656356,395285.00
04/19/2019 02:45,2,0.000,ALERT,212.83,296.96,60.033,1555656304,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1263370.6,1263370.6,48252,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656358,395286.00
04/19/2019 02:45,2,0.000,ALERT,213.06,297.57,60.022,1555656304,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.07,0.0,0.0,0.000,1268183.5,1268183.5,48213,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656360,395287.00
04/19/2019 02:45,2,0.000,ALERT,212.83,298.17,60.065,1555656304,"201051344000569","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1284270.6,1284270.6,16424,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555656361,395288.00
04/19/2019 02:45,2,0.000,ALERT,213.29,297.26,60.028,1555656304,"179051228000119","174011545737251",0.00,4.50,0,293.96,298.77,0.0,0.0,0.000,71503.2,71503.2,16522,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555656363,395289.00
04/19/2019 03:00,2,0.000,ALERT,212.38,297.87,60.006,1555657204,"201051344000579","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1284095.2,1284095.2,16881,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657206,395290.00
04/19/2019 03:00,2,0.000,ALERT,211.93,296.36,60.028,1555657204,"201051344001025","174011545737251",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,1266345.0,1266345.0,24809,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657208,395291.00
04/19/2019 03:00,2,0.000,ALERT,212.16,297.26,60.001,1555657204,"201051344001093","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1250281.2,1250281.2,24845,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555657209,395292.00
04/19/2019 03:00,2,0.000,ALERT,212.38,297.57,59.996,1555657204,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,1267277.9,1267277.9,16629,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657211,395293.00
04/19/2019 03:00,2,0.000,ALERT,211.93,297.26,60.028,1555657204,"201051344000890","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,1264965.3,1264965.3,24760,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657213,395294.00
04/19/2019 03:00,2,0.000,ALERT,212.16,297.26,60.022,1555657204,"201051344000988","174011545737251",0.00,3.00,0,293.06,299.37,0.0,0.0,0.000,978132.7,978132.7,16947,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657215,395295.00
04/19/2019 03:00,2,0.000,ALERT,212.61,297.87,60.017,1555657204,"201051344000582","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1243931.2,1243931.2,24735,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555657217,395296.00
04/19/2019 03:00,2,0.000,ALERT,212.38,298.17,60.017,1555657204,"201051344000868","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1252402.3,1252402.3,48679,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657218,395297.00
04/19/2019 03:00,2,0.000,ALERT,212.83,297.87,59.996,1555657204,"201051344000576","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1270546.1,1270546.1,20712,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657220,395298.00
04/19/2019 03:00,2,0.000,ALERT,212.38,297.26,60.006,1555657204,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1247320.1,1247320.1,16940,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657222,395299.00
04/19/2019 03:00,2,0.000,ALERT,212.16,296.66,60.012,1555657204,"201051344000917","174011545737251",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,1261805.4,1261805.4,24616,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657224,395300.00
04/19/2019 03:00,2,0.000,ALERT,212.16,296.36,60.001,1555657204,"201051344000417","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1012731.4,1012731.4,24798,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657226,395301.00
04/19/2019 03:00,2,0.000,ALERT,212.38,297.26,60.006,1555657204,"201051344000685","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1266745.4,1266745.4,24821,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555657227,395302.00
04/19/2019 03:00,2,0.000,ALERT,212.16,296.36,60.017,1555657204,"201051344000651","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1259487.9,1259487.9,24790,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555657229,395303.00
04/19/2019 03:00,2,0.000,ALERT,211.93,297.87,60.028,1555657204,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1273436.6,1273436.6,48622,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657231,395304.00
04/19/2019 03:00,2,0.000,ALERT,212.38,297.57,59.969,1555657204,"201051344000469","174011545737251",0.00,2.00,0,293.36,299.37,0.0,0.0,0.000,1251970.3,1251970.3,16913,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555657233,395305.00
04/19/2019 03:00,2,0.000,ALERT,212.38,297.57,59.969,1555657204,"201051344000585","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1272626.4,1272626.4,24848,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657235,395306.00
04/19/2019 03:00,2,0.000,ALERT,213.06,297.57,60.059,1555657204,"201051344000853","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1275410.4,1275410.4,16511,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555657237,395307.00
04/19/2019 03:00,2,0.000,ALERT,212.38,297.57,59.996,1555657204,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1275028.5,1275028.5,24766,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657238,395308.00
04/19/2019 03:00,2,0.000,ALERT,212.38,297.26,60.022,1555657204,"201051344000438","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1267888.0,1267888.0,24797,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657240,395309.00
04/19/2019 03:00,2,0.000,ALERT,211.93,297.26,60.022,1555657204,"201051344001135","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1254721.2,1254721.2,24750,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657242,395310.00
04/19/2019 03:00,2,0.000,ALERT,212.38,297.87,60.022,1555657204,"201051344000983","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1273469.4,1273469.4,16512,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555657244,395311.00
04/19/2019 03:00,2,0.000,ALERT,212.38,296.96,60.028,1555657204,"201051344001203","174011545737251",0.00,2.00,0,294.86,300.87,0.0,0.0,0.000,1262414.0,1262414.0,24807,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657246,395312.00
04/19/2019 03:00,2,0.000,ALERT,212.16,297.57,60.028,1555657204,"201051344001230","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1259298.8,1259298.8,24628,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555657248,395313.00
04/19/2019 03:00,2,0.000,ALERT,211.93,296.96,60.028,1555657204,"201051344000646","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,1252330.4,1252330.4,24776,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657249,395314.00
04/19/2019 03:00,2,0.000,ALERT,212.83,297.26,60.028,1555657204,"201051344000867","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1250695.5,1250695.5,48701,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657251,395315.00
04/19/2019 03:00,2,0.000,ALERT,213.29,297.57,60.028,1555657204,"201051344000633","174011545737251",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,1249535.0,1249535.0,48748,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657253,395316.00
04/19/2019 03:00,2,0.000,ALERT,211.70,297.26,59.996,1555657204,"201051344000955","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1272315.6,1272315.6,24793,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657255,395317.00
04/19/2019 03:00,2,0.000,ALERT,212.61,296.96,59.990,1555657204,"201051344000648","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1263370.6,1263370.6,48254,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657257,395318.00
04/19/2019 03:00,2,0.000,ALERT,213.06,297.57,60.075,1555657204,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1268183.5,1268183.5,48215,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555657258,395319.00
04/19/2019 03:00,2,0.000,ALERT,212.61,298.47,60.028,1555657204,"201051344000569","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1284270.6,1284270.6,16426,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555657260,395320.00
04/19/2019 03:00,2,0.000,ALERT,212.83,296.96,60.022,1555657204,"179051228000119","174011545737251",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,71503.2,71503.2,16524,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555657262,395321.00
04/19/2019 03:15,2,0.000,ALERT,212.61,298.77,60.012,1555658103,"201051344000579","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1284095.2,1284095.2,16883,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658106,395322.00
04/19/2019 03:15,2,0.000,ALERT,212.61,297.26,60.012,1555658103,"201051344001025","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1266345.0,1266345.0,24811,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658108,395323.00
04/19/2019 03:15,2,0.000,ALERT,212.83,297.87,60.017,1555658103,"201051344001093","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1250281.2,1250281.2,24847,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658110,395324.00
04/19/2019 03:15,2,0.000,ALERT,212.38,297.87,59.985,1555658103,"201051344000458","174011545737251",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,1267277.9,1267277.9,16631,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658112,395325.00
04/19/2019 03:15,2,0.000,ALERT,212.61,298.17,60.017,1555658103,"201051344000890","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1264965.3,1264965.3,24762,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658114,395326.00
04/19/2019 03:15,2,0.000,ALERT,212.38,297.57,60.012,1555658103,"201051344000988","174011545737251",0.00,3.00,0,293.06,299.37,0.0,0.0,0.000,978132.7,978132.7,16949,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555658115,395327.00
04/19/2019 03:15,2,0.000,ALERT,213.06,298.77,60.017,1555658103,"201051344000582","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1243931.2,1243931.2,24737,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658117,395328.00
04/19/2019 03:15,2,0.000,ALERT,212.61,298.77,60.017,1555658103,"201051344000868","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1252402.3,1252402.3,48681,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658119,395329.00
04/19/2019 03:15,2,0.000,ALERT,212.83,298.17,60.017,1555658103,"201051344000576","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1270546.1,1270546.1,20714,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658121,395330.00
04/19/2019 03:15,2,0.000,ALERT,212.61,297.57,60.017,1555658103,"201051344001158","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1247320.1,1247320.1,16942,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658123,395331.00
04/19/2019 03:15,2,0.000,ALERT,212.83,297.57,60.033,1555658103,"201051344000917","174011545737251",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,1261805.4,1261805.4,24618,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555658124,395332.00
04/19/2019 03:15,2,0.000,ALERT,212.83,297.87,60.028,1555658103,"201051344000417","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1012731.4,1012731.4,24800,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658126,395333.00
04/19/2019 03:15,2,0.000,ALERT,213.06,297.87,60.033,1555658103,"201051344000685","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1266745.4,1266745.4,24823,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658128,395334.00
04/19/2019 03:15,2,0.000,ALERT,212.83,297.26,60.033,1555658103,"201051344000651","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1259487.9,1259487.9,24792,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555658130,395335.00
04/19/2019 03:15,2,0.000,ALERT,212.16,298.17,60.022,1555658103,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1273436.6,1273436.6,48624,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658132,395336.00
04/19/2019 03:15,2,0.000,ALERT,212.38,297.87,60.028,1555658103,"201051344000469","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1251970.3,1251970.3,16915,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658134,395337.00
04/19/2019 03:15,2,0.000,ALERT,212.83,298.17,60.043,1555658103,"201051344000585","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1272626.4,1272626.4,24850,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658136,395338.00
04/19/2019 03:15,2,0.000,ALERT,212.83,297.87,60.028,1555658103,"201051344000853","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1275410.4,1275410.4,16513,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658138,395339.00
04/19/2019 03:15,2,0.000,ALERT,212.83,298.17,60.033,1555658103,"201051344001145","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1275028.5,1275028.5,24768,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658140,395340.00
