ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 03:15,2,0.000,ALERT,212.83,298.17,60.028,1555658103,"201051344000438","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1267888.0,1267888.0,24799,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658141,395341.00
04/19/2019 03:15,2,0.000,ALERT,212.38,297.87,60.012,1555658103,"201051344001135","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1254721.2,1254721.2,24752,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555658143,395342.00
04/19/2019 03:15,2,0.000,ALERT,212.38,298.17,60.033,1555658103,"201051344000983","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1273469.4,1273469.4,16514,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555658145,395343.00
04/19/2019 03:15,2,0.000,ALERT,212.83,297.57,60.022,1555658103,"201051344001203","174011545737251",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,1262414.0,1262414.0,24809,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658147,395344.00
04/19/2019 03:15,2,0.000,ALERT,212.61,298.17,60.028,1555658103,"201051344001230","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1259298.8,1259298.8,24630,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555658149,395345.00
04/19/2019 03:15,2,0.000,ALERT,212.38,297.87,60.028,1555658103,"201051344000646","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1252330.4,1252330.4,24778,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658151,395346.00
04/19/2019 03:15,2,0.000,ALERT,212.83,297.57,60.059,1555658103,"201051344000867","174011545737251",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,1250695.5,1250695.5,48703,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555658152,395347.00
04/19/2019 03:15,2,0.000,ALERT,213.06,297.87,60.033,1555658103,"201051344000633","174011545737251",0.00,2.00,0,293.96,299.37,0.0,0.0,0.000,1249535.0,1249535.0,48750,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555658154,395348.00
04/19/2019 03:15,2,0.000,ALERT,212.16,297.87,60.017,1555658103,"201051344000955","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1272315.6,1272315.6,24795,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658156,395349.00
04/19/2019 03:15,2,0.000,ALERT,212.61,297.26,60.022,1555658103,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1263370.6,1263370.6,48256,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658158,395350.00
04/19/2019 03:15,2,0.000,ALERT,213.06,297.87,60.022,1555658103,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1268183.5,1268183.5,48217,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658160,395351.00
04/19/2019 03:15,2,0.000,ALERT,212.38,298.47,60.022,1555658103,"201051344000569","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1284270.6,1284270.6,16428,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555658162,395352.00
04/19/2019 03:15,2,0.000,ALERT,212.83,297.57,60.017,1555658103,"179051228000119","174011545737251",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,71503.2,71503.2,16526,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555658163,395353.00
04/19/2019 03:30,2,0.000,ALERT,212.38,298.47,60.012,1555659004,"201051344000579","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1284095.2,1284095.2,16885,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659006,395354.00
04/19/2019 03:30,2,0.000,ALERT,212.38,296.66,60.012,1555659004,"201051344001025","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1266345.0,1266345.0,24813,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659008,395355.00
04/19/2019 03:30,2,0.000,ALERT,212.38,297.26,60.017,1555659004,"201051344001093","174011545737251",0.00,3.30,0,296.06,299.37,0.0,0.0,0.000,1250281.2,1250281.2,24849,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659010,395356.00
04/19/2019 03:30,2,0.000,ALERT,212.38,297.87,60.022,1555659004,"201051344000458","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1267277.9,1267277.9,16633,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659011,395357.00
04/19/2019 03:30,2,0.000,ALERT,212.38,297.87,60.017,1555659004,"201051344000890","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1264965.3,1264965.3,24764,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659013,395358.00
04/19/2019 03:30,2,0.000,ALERT,212.16,297.57,60.028,1555659004,"201051344000988","174011545737251",0.00,3.00,0,293.36,299.37,0.0,0.0,0.000,978132.7,978132.7,16951,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659015,395359.00
04/19/2019 03:30,2,0.000,ALERT,212.83,298.17,60.001,1555659004,"201051344000582","174011545737251",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,1243931.2,1243931.2,24739,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659017,395360.00
04/19/2019 03:30,2,0.000,ALERT,212.61,298.47,59.996,1555659004,"201051344000868","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1252402.3,1252402.3,48683,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659019,395361.00
04/19/2019 03:30,2,0.000,ALERT,212.83,298.17,59.969,1555659004,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1270546.1,1270546.1,20716,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659021,395362.00
04/19/2019 03:30,2,0.000,ALERT,212.61,297.57,60.006,1555659004,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1247320.1,1247320.1,16944,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659022,395363.00
04/19/2019 03:30,2,0.000,ALERT,212.61,296.96,60.001,1555659004,"201051344000917","174011545737251",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,1261805.4,1261805.4,24620,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659024,395364.00
04/19/2019 03:30,2,0.000,ALERT,212.61,296.96,60.038,1555659004,"201051344000417","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1012731.4,1012731.4,24802,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659026,395365.00
04/19/2019 03:30,2,0.000,ALERT,212.61,297.26,60.012,1555659004,"201051344000685","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1266745.4,1266745.4,24825,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659028,395366.00
04/19/2019 03:30,2,0.000,ALERT,212.61,296.66,60.006,1555659004,"201051344000651","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1259487.9,1259487.9,24794,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659030,395367.00
04/19/2019 03:30,2,0.000,ALERT,212.16,298.47,60.001,1555659004,"201051344000594","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1273436.6,1273436.6,48626,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659032,395368.00
04/19/2019 03:30,2,0.000,ALERT,212.38,297.87,60.033,1555659004,"201051344000469","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1251970.3,1251970.3,16917,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659033,395369.00
04/19/2019 03:30,2,0.000,ALERT,212.61,297.57,60.012,1555659004,"201051344000585","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1272626.4,1272626.4,24852,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659035,395370.00
04/19/2019 03:30,2,0.000,ALERT,213.06,297.57,60.012,1555659004,"201051344000853","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1275410.4,1275410.4,16515,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659037,395371.00
04/19/2019 03:30,2,0.000,ALERT,212.61,297.57,60.001,1555659004,"201051344001145","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1275028.5,1275028.5,24770,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659039,395372.00
04/19/2019 03:30,2,0.000,ALERT,212.61,297.26,59.964,1555659004,"201051344000438","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1267888.0,1267888.0,24801,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659041,395373.00
04/19/2019 03:30,2,0.000,ALERT,211.93,297.26,59.996,1555659004,"201051344001135","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1254721.2,1254721.2,24754,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659042,395374.00
04/19/2019 03:30,2,0.000,ALERT,212.38,297.87,59.990,1555659004,"201051344000983","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1273469.4,1273469.4,16516,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659044,395375.00
04/19/2019 03:30,2,0.000,ALERT,212.38,296.96,60.006,1555659004,"201051344001203","174011545737251",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,1262414.0,1262414.0,24811,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659046,395376.00
04/19/2019 03:30,2,0.000,ALERT,212.38,297.87,60.001,1555659004,"201051344001230","174011545737251",0.00,2.50,0,296.36,299.67,0.0,0.0,0.000,1259298.8,1259298.8,24632,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659048,395377.00
04/19/2019 03:30,2,0.000,ALERT,211.93,296.96,60.001,1555659004,"201051344000646","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1252330.4,1252330.4,24780,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659050,395378.00
04/19/2019 03:30,2,0.000,ALERT,212.61,297.26,60.006,1555659004,"201051344000867","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1250695.5,1250695.5,48705,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659052,395379.00
04/19/2019 03:30,2,0.000,ALERT,213.06,297.57,60.006,1555659004,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1249535.0,1249535.0,48752,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659053,395380.00
04/19/2019 03:30,2,0.000,ALERT,211.93,297.26,59.959,1555659004,"201051344000955","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1272315.6,1272315.6,24797,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659055,395381.00
04/19/2019 03:30,2,0.000,ALERT,212.38,296.66,60.012,1555659004,"201051344000648","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1263370.6,1263370.6,48258,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659057,395382.00
04/19/2019 03:30,2,0.000,ALERT,212.83,297.57,60.012,1555659004,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1268183.5,1268183.5,48219,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659059,395383.00
04/19/2019 03:30,2,0.000,ALERT,212.38,298.47,60.022,1555659004,"201051344000569","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1284270.6,1284270.6,16430,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659061,395384.00
04/19/2019 03:30,2,0.000,ALERT,212.83,297.26,60.006,1555659004,"179051228000119","174011545737251",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,71503.2,71503.2,16528,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555659063,395385.00
04/19/2019 03:45,2,0.000,ALERT,212.61,298.77,60.017,1555659904,"201051344000579","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1284095.2,1284095.2,16887,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659906,395386.00
04/19/2019 03:45,2,0.000,ALERT,212.61,296.96,60.028,1555659904,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1266345.0,1266345.0,24815,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659908,395387.00
04/19/2019 03:45,2,0.000,ALERT,212.83,297.57,60.033,1555659904,"201051344001093","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1250281.2,1250281.2,24851,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659910,395388.00
04/19/2019 03:45,2,0.000,ALERT,212.61,298.17,60.022,1555659904,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1267277.9,1267277.9,16635,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659912,395389.00
04/19/2019 03:45,2,0.000,ALERT,212.61,298.17,60.028,1555659904,"201051344000890","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1264965.3,1264965.3,24766,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659914,395390.00
04/19/2019 03:45,2,0.000,ALERT,212.61,297.87,60.022,1555659904,"201051344000988","174011545737251",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,978132.7,978132.7,16953,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659916,395391.00
04/19/2019 03:45,2,0.000,ALERT,213.29,298.47,60.012,1555659904,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1243931.2,1243931.2,24741,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659917,395392.00
04/19/2019 03:45,2,0.000,ALERT,212.61,298.77,60.028,1555659904,"201051344000868","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1252402.3,1252402.3,48685,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659919,395393.00
04/19/2019 03:45,2,0.000,ALERT,213.06,298.47,60.017,1555659904,"201051344000576","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1270546.1,1270546.1,20718,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659921,395394.00
04/19/2019 03:45,2,0.000,ALERT,212.61,297.87,60.017,1555659904,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1247320.1,1247320.1,16946,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659923,395395.00
04/19/2019 03:45,2,0.000,ALERT,212.83,297.26,60.012,1555659904,"201051344000917","174011545737251",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,1261805.4,1261805.4,24622,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659925,395396.00
04/19/2019 03:45,2,0.000,ALERT,213.06,297.26,60.017,1555659904,"201051344000417","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1012731.4,1012731.4,24804,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659927,395397.00
04/19/2019 03:45,2,0.000,ALERT,213.06,297.87,60.028,1555659904,"201051344000685","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1266745.4,1266745.4,24827,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659928,395398.00
04/19/2019 03:45,2,0.000,ALERT,212.83,296.66,60.006,1555659904,"201051344000651","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1259487.9,1259487.9,24796,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659930,395399.00
04/19/2019 03:45,2,0.000,ALERT,212.38,298.17,59.975,1555659904,"201051344000594","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1273436.6,1273436.6,48628,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659932,395400.00
04/19/2019 03:45,2,0.000,ALERT,212.61,297.87,60.012,1555659904,"201051344000469","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1251970.3,1251970.3,16919,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659934,395401.00
04/19/2019 03:45,2,0.000,ALERT,212.83,297.87,60.006,1555659904,"201051344000585","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1272626.4,1272626.4,24854,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659936,395402.00
04/19/2019 03:45,2,0.000,ALERT,213.06,297.87,60.012,1555659904,"201051344000853","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1275410.4,1275410.4,16517,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659938,395403.00
04/19/2019 03:45,2,0.000,ALERT,213.06,297.87,60.012,1555659904,"201051344001145","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1275028.5,1275028.5,24772,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659939,395404.00
04/19/2019 03:45,2,0.000,ALERT,212.83,297.57,60.001,1555659904,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1267888.0,1267888.0,24803,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659941,395405.00
04/19/2019 03:45,2,0.000,ALERT,212.38,297.57,60.038,1555659904,"201051344001135","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1254721.2,1254721.2,24756,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659943,395406.00
04/19/2019 03:45,2,0.000,ALERT,212.61,298.17,59.975,1555659904,"201051344000983","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1273469.4,1273469.4,16518,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659945,395407.00
04/19/2019 03:45,2,0.000,ALERT,212.83,297.26,60.001,1555659904,"201051344001203","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1262414.0,1262414.0,24813,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659947,395408.00
04/19/2019 03:45,2,0.000,ALERT,212.61,298.17,60.006,1555659904,"201051344001230","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1259298.8,1259298.8,24634,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659948,395409.00
04/19/2019 03:45,2,0.000,ALERT,212.38,297.57,60.022,1555659904,"201051344000646","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1252330.4,1252330.4,24782,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659950,395410.00
04/19/2019 03:45,2,0.000,ALERT,212.83,297.57,60.006,1555659904,"201051344000867","174011545737251",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,1250695.5,1250695.5,48707,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659952,395411.00
04/19/2019 03:45,2,0.000,ALERT,213.29,297.57,60.006,1555659904,"201051344000633","174011545737251",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,1249535.0,1249535.0,48754,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659954,395412.00
04/19/2019 03:45,2,0.000,ALERT,212.38,297.57,59.985,1555659904,"201051344000955","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1272315.6,1272315.6,24799,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659956,395413.00
04/19/2019 03:45,2,0.000,ALERT,212.83,297.57,60.006,1555659904,"201051344000648","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1263370.6,1263370.6,48260,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555659958,395414.00
04/19/2019 03:45,2,0.000,ALERT,213.06,297.87,60.028,1555659904,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1268183.5,1268183.5,48221,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659959,395415.00
04/19/2019 03:45,2,0.000,ALERT,212.83,298.77,59.990,1555659904,"201051344000569","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1284270.6,1284270.6,16432,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555659961,395416.00
04/19/2019 03:45,2,0.000,ALERT,213.06,297.57,60.001,1555659904,"179051228000119","174011545737251",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,71503.2,71503.2,16530,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555659963,395417.00
04/19/2019 04:00,2,0.000,ALERT,212.61,298.77,60.017,1555660804,"201051344000579","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1284095.2,1284095.2,16889,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660806,395418.00
04/19/2019 04:00,2,0.000,ALERT,212.61,297.26,60.017,1555660804,"201051344001025","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1266345.0,1266345.0,24817,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660807,395419.00
04/19/2019 04:00,2,0.000,ALERT,212.83,297.87,60.017,1555660804,"201051344001093","174011545737251",0.00,3.30,0,295.76,299.07,0.0,0.0,0.000,1250281.2,1250281.2,24853,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660809,395420.00
04/19/2019 04:00,2,0.000,ALERT,212.61,298.17,60.022,1555660804,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,1267277.9,1267277.9,16637,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660811,395421.00
04/19/2019 04:00,2,0.000,ALERT,212.61,298.17,60.017,1555660804,"201051344000890","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1264965.3,1264965.3,24768,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660813,395422.00
04/19/2019 04:00,2,0.000,ALERT,212.61,297.87,60.028,1555660804,"201051344000988","174011545737251",0.00,3.00,0,293.36,299.67,0.0,0.0,0.000,978132.7,978132.7,16955,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660815,395423.00
04/19/2019 04:00,2,0.000,ALERT,213.29,299.07,60.033,1555660804,"201051344000582","174011545737251",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,1243931.2,1243931.2,24743,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555660817,395424.00
04/19/2019 04:00,2,0.000,ALERT,212.61,298.47,60.022,1555660804,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1252402.3,1252402.3,48687,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660818,395425.00
04/19/2019 04:00,2,0.000,ALERT,213.29,298.47,60.022,1555660804,"201051344000576","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1270546.1,1270546.1,20720,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660820,395426.00
04/19/2019 04:00,2,0.000,ALERT,212.83,297.87,60.028,1555660804,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1247320.1,1247320.1,16948,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660822,395427.00
04/19/2019 04:00,2,0.000,ALERT,213.06,297.57,60.022,1555660804,"201051344000917","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1261805.4,1261805.4,24624,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660824,395428.00
04/19/2019 04:00,2,0.000,ALERT,213.06,297.26,60.017,1555660804,"201051344000417","174011545737251",0.00,2.00,0,295.46,298.77,0.0,0.0,0.000,1012731.4,1012731.4,24806,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555660826,395429.00
04/19/2019 04:00,2,0.000,ALERT,213.29,297.87,60.033,1555660804,"201051344000685","174011545737251",0.00,3.00,0,295.76,299.07,0.0,0.0,0.000,1266745.4,1266745.4,24829,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660828,395430.00
04/19/2019 04:00,2,0.000,ALERT,212.83,296.96,60.012,1555660804,"201051344000651","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1259487.9,1259487.9,24798,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660829,395431.00
04/19/2019 04:00,2,0.000,ALERT,212.38,298.47,60.017,1555660804,"201051344000594","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1273436.6,1273436.6,48630,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660831,395432.00
04/19/2019 04:00,2,0.000,ALERT,212.83,297.87,60.017,1555660804,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1251970.3,1251970.3,16921,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660833,395433.00
04/19/2019 04:00,2,0.000,ALERT,213.06,298.17,60.017,1555660804,"201051344000585","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1272626.4,1272626.4,24856,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660835,395434.00
04/19/2019 04:00,2,0.000,ALERT,213.29,297.57,60.033,1555660804,"201051344000853","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1275410.4,1275410.4,16519,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660837,395435.00
04/19/2019 04:00,2,0.000,ALERT,213.06,298.17,59.985,1555660804,"201051344001145","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1275028.5,1275028.5,24774,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660838,395436.00
04/19/2019 04:00,2,0.000,ALERT,212.83,297.87,60.017,1555660804,"201051344000438","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1267888.0,1267888.0,24805,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660840,395437.00
04/19/2019 04:00,2,0.000,ALERT,212.38,297.87,60.012,1555660804,"201051344001135","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1254721.2,1254721.2,24758,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660842,395438.00
04/19/2019 04:00,2,0.000,ALERT,212.61,297.57,60.028,1555660804,"201051344000983","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1273469.4,1273469.4,16520,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660844,395439.00
04/19/2019 04:00,2,0.000,ALERT,212.83,297.26,59.985,1555660804,"201051344001203","174011545737251",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,1262414.0,1262414.0,24815,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555660846,395440.00
04/19/2019 04:00,2,0.000,ALERT,212.61,297.87,60.012,1555660804,"201051344001230","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1259298.8,1259298.8,24636,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660848,395441.00
04/19/2019 04:00,2,0.000,ALERT,212.38,297.57,60.012,1555660804,"201051344000646","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1252330.4,1252330.4,24784,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660850,395442.00
04/19/2019 04:00,2,0.000,ALERT,212.83,297.26,60.033,1555660804,"201051344000867","174011545737251",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,1250695.5,1250695.5,48709,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660852,395443.00
04/19/2019 04:00,2,0.000,ALERT,213.29,297.26,60.012,1555660804,"201051344000633","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1249535.0,1249535.0,48756,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660854,395444.00
04/19/2019 04:00,2,0.000,ALERT,212.38,297.57,60.022,1555660804,"201051344000955","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1272315.6,1272315.6,24801,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660855,395445.00
04/19/2019 04:00,2,0.000,ALERT,212.61,296.96,60.022,1555660804,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1263370.6,1263370.6,48262,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660857,395446.00
04/19/2019 04:00,2,0.000,ALERT,213.06,297.57,60.022,1555660804,"201051344000645","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1268183.5,1268183.5,48223,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660859,395447.00
04/19/2019 04:00,2,0.000,ALERT,212.61,298.17,60.001,1555660804,"201051344000569","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1284270.6,1284270.6,16434,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555660861,395448.00
04/19/2019 04:00,2,0.000,ALERT,213.06,297.26,60.022,1555660804,"179051228000119","174011545737251",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,71503.2,71503.2,16532,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555660863,395449.00
04/19/2019 04:15,2,0.000,ALERT,212.83,298.47,59.959,1555661705,"201051344000579","174011545737251",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,1284095.2,1284095.2,16891,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661707,395450.00
04/19/2019 04:15,2,0.000,ALERT,212.61,296.96,59.953,1555661705,"201051344001025","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1266345.0,1266345.0,24819,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661709,395451.00
04/19/2019 04:15,2,0.000,ALERT,212.61,297.57,59.996,1555661705,"201051344001093","174011545737251",0.00,3.70,0,295.76,299.07,0.0,0.0,0.000,1250281.2,1250281.2,24855,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661711,395452.00
04/19/2019 04:15,2,0.000,ALERT,212.61,297.87,59.996,1555661705,"201051344000458","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1267277.9,1267277.9,16639,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661713,395453.00
04/19/2019 04:15,2,0.000,ALERT,212.61,298.17,60.006,1555661705,"201051344000890","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1264965.3,1264965.3,24770,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661714,395454.00
04/19/2019 04:15,2,0.000,ALERT,212.61,297.87,60.012,1555661705,"201051344000988","174011545737251",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,978132.7,978132.7,16957,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661716,395455.00
04/19/2019 04:15,2,0.000,ALERT,213.29,298.47,59.996,1555661705,"201051344000582","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1243931.2,1243931.2,24745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661718,395456.00
04/19/2019 04:15,2,0.000,ALERT,212.61,298.47,59.969,1555661705,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1252402.3,1252402.3,48689,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661720,395457.00
04/19/2019 04:15,2,0.000,ALERT,213.29,298.47,59.996,1555661705,"201051344000576","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1270546.1,1270546.1,20722,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661722,395458.00
04/19/2019 04:15,2,0.000,ALERT,212.83,297.57,59.996,1555661705,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1247320.1,1247320.1,16950,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661724,395459.00
04/19/2019 04:15,2,0.000,ALERT,212.83,297.26,60.001,1555661705,"201051344000917","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1261805.4,1261805.4,24626,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555661726,395460.00
04/19/2019 04:15,2,0.000,ALERT,213.06,297.26,60.028,1555661705,"201051344000417","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1012731.4,1012731.4,24808,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661727,395461.00
04/19/2019 04:15,2,0.000,ALERT,213.06,297.57,59.996,1555661705,"201051344000685","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1266745.4,1266745.4,24831,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661729,395462.00
04/19/2019 04:15,2,0.000,ALERT,212.83,296.96,59.969,1555661705,"201051344000651","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1259487.9,1259487.9,24800,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661731,395463.00
04/19/2019 04:15,2,0.000,ALERT,212.38,298.47,60.001,1555661705,"201051344000594","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1273436.6,1273436.6,48632,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661733,395464.00
04/19/2019 04:15,2,0.000,ALERT,212.83,297.87,59.975,1555661705,"201051344000469","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1251970.3,1251970.3,16923,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661735,395465.00
04/19/2019 04:15,2,0.000,ALERT,212.83,297.87,60.001,1555661705,"201051344000585","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1272626.4,1272626.4,24858,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661736,395466.00
04/19/2019 04:15,2,0.000,ALERT,213.29,297.57,60.001,1555661705,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1275410.4,1275410.4,16521,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661738,395467.00
04/19/2019 04:15,2,0.000,ALERT,213.06,297.87,60.006,1555661705,"201051344001145","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1275028.5,1275028.5,24776,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661740,395468.00
04/19/2019 04:15,2,0.000,ALERT,212.83,297.57,60.043,1555661705,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1267888.0,1267888.0,24807,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661742,395469.00
04/19/2019 04:15,2,0.000,ALERT,212.38,297.57,60.001,1555661705,"201051344001135","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1254721.2,1254721.2,24760,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661744,395470.00
04/19/2019 04:15,2,0.000,ALERT,212.61,298.17,60.012,1555661705,"201051344000983","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1273469.4,1273469.4,16522,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555661745,395471.00
04/19/2019 04:15,2,0.000,ALERT,212.83,297.26,60.001,1555661705,"201051344001203","174011545737251",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,1262414.0,1262414.0,24817,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555661747,395472.00
04/19/2019 04:15,2,0.000,ALERT,212.61,298.17,59.990,1555661705,"201051344001230","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1259298.8,1259298.8,24638,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661749,395473.00
04/19/2019 04:15,2,0.000,ALERT,212.38,297.57,59.943,1555661705,"201051344000646","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1252330.4,1252330.4,24786,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555661751,395474.00
04/19/2019 04:15,2,0.000,ALERT,213.06,297.26,59.996,1555661705,"201051344000867","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1250695.5,1250695.5,48711,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661753,395475.00
04/19/2019 04:15,2,0.000,ALERT,213.29,297.26,59.980,1555661705,"201051344000633","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1249535.0,1249535.0,48758,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661755,395476.00
04/19/2019 04:15,2,0.000,ALERT,212.38,297.57,60.028,1555661705,"201051344000955","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1272315.6,1272315.6,24803,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661756,395477.00
04/19/2019 04:15,2,0.000,ALERT,212.83,296.96,59.980,1555661705,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1263370.6,1263370.6,48264,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661758,395478.00
04/19/2019 04:15,2,0.000,ALERT,213.06,297.57,60.001,1555661705,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1268183.5,1268183.5,48225,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661760,395479.00
04/19/2019 04:15,2,0.000,ALERT,212.83,298.17,59.985,1555661705,"201051344000569","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1284270.6,1284270.6,16436,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555661762,395480.00
04/19/2019 04:15,2,0.000,ALERT,213.29,297.57,59.953,1555661705,"179051228000119","174011545737251",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,71503.2,71503.2,16534,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555661764,395481.00
04/19/2019 04:30,2,0.000,ALERT,212.83,298.77,60.059,1555662604,"201051344000579","174011545737251",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,1284095.2,1284095.2,16893,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662606,395482.00
04/19/2019 04:30,2,0.000,ALERT,212.61,296.96,60.038,1555662604,"201051344001025","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1266345.0,1266345.0,24821,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662608,395483.00
04/19/2019 04:30,2,0.000,ALERT,212.61,297.57,60.043,1555662604,"201051344001093","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1250281.2,1250281.2,24857,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662610,395484.00
04/19/2019 04:30,2,0.000,ALERT,212.61,297.87,60.033,1555662604,"201051344000458","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1267277.9,1267277.9,16641,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662612,395485.00
