ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 04:30,2,0.000,ALERT,212.61,297.87,60.043,1555662604,"201051344000890","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1264965.3,1264965.3,24772,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662614,395486.00
04/19/2019 04:30,2,0.000,ALERT,212.61,297.87,60.043,1555662604,"201051344000988","174011545737251",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,978132.7,978132.7,16959,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555662615,395487.00
04/19/2019 04:30,2,0.000,ALERT,213.06,298.47,60.043,1555662604,"201051344000582","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1243931.2,1243931.2,24747,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662617,395488.00
04/19/2019 04:30,2,0.000,ALERT,212.61,298.47,60.043,1555662604,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1252402.3,1252402.3,48691,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662619,395489.00
04/19/2019 04:30,2,0.000,ALERT,213.06,298.47,60.059,1555662604,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1270546.1,1270546.1,20724,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662621,395490.00
04/19/2019 04:30,2,0.000,ALERT,212.83,297.87,60.043,1555662604,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1247320.1,1247320.1,16952,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662623,395491.00
04/19/2019 04:30,2,0.000,ALERT,212.83,297.26,60.033,1555662604,"201051344000917","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1261805.4,1261805.4,24628,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555662624,395492.00
04/19/2019 04:30,2,0.000,ALERT,212.83,296.96,60.038,1555662604,"201051344000417","174011545737251",0.00,2.50,0,295.46,298.77,0.0,0.0,0.000,1012731.4,1012731.4,24810,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662627,395493.00
04/19/2019 04:30,2,0.000,ALERT,213.06,297.57,60.038,1555662604,"201051344000685","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1266745.4,1266745.4,24833,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555662628,395494.00
04/19/2019 04:30,2,0.000,ALERT,212.83,296.66,60.038,1555662604,"201051344000651","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1259487.9,1259487.9,24802,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662630,395495.00
04/19/2019 04:30,2,0.000,ALERT,212.38,298.47,60.033,1555662604,"201051344000594","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1273436.6,1273436.6,48634,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662632,395496.00
04/19/2019 04:30,2,0.000,ALERT,212.83,297.87,60.022,1555662604,"201051344000469","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1251970.3,1251970.3,16925,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662634,395497.00
04/19/2019 04:30,2,0.000,ALERT,212.83,297.87,60.006,1555662604,"201051344000585","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1272626.4,1272626.4,24860,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662636,395498.00
04/19/2019 04:30,2,0.000,ALERT,213.06,297.57,60.038,1555662604,"201051344000853","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1275410.4,1275410.4,16523,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662637,395499.00
04/19/2019 04:30,2,0.000,ALERT,213.06,297.87,60.033,1555662604,"201051344001145","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1275028.5,1275028.5,24778,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662639,395500.00
04/19/2019 04:30,2,0.000,ALERT,212.61,297.57,60.033,1555662604,"201051344000438","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1267888.0,1267888.0,24809,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555662641,395501.00
04/19/2019 04:30,2,0.000,ALERT,212.38,297.57,60.022,1555662604,"201051344001135","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1254721.2,1254721.2,24762,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662643,395502.00
04/19/2019 04:30,2,0.000,ALERT,212.61,297.87,60.028,1555662604,"201051344000983","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1273469.4,1273469.4,16524,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662645,395503.00
04/19/2019 04:30,2,0.000,ALERT,212.83,297.26,60.022,1555662604,"201051344001203","174011545737251",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,1262414.0,1262414.0,24819,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555662647,395504.00
04/19/2019 04:30,2,0.000,ALERT,212.61,297.87,59.985,1555662604,"201051344001230","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1259298.8,1259298.8,24640,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662648,395505.00
04/19/2019 04:30,2,0.000,ALERT,212.38,297.57,60.022,1555662604,"201051344000646","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1252330.4,1252330.4,24788,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662650,395506.00
04/19/2019 04:30,2,0.000,ALERT,212.83,297.26,60.012,1555662604,"201051344000867","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1250695.5,1250695.5,48713,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662652,395507.00
04/19/2019 04:30,2,0.000,ALERT,213.29,297.26,59.985,1555662604,"201051344000633","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1249535.0,1249535.0,48760,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555662654,395508.00
04/19/2019 04:30,2,0.000,ALERT,212.16,297.57,60.033,1555662604,"201051344000955","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1272315.6,1272315.6,24805,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662656,395509.00
04/19/2019 04:30,2,0.000,ALERT,212.61,296.96,60.022,1555662604,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1263370.6,1263370.6,48266,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555662658,395510.00
04/19/2019 04:30,2,0.000,ALERT,212.83,297.57,60.012,1555662604,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1268183.5,1268183.5,48227,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555662659,395511.00
04/19/2019 04:30,2,0.000,ALERT,212.38,298.17,60.017,1555662604,"201051344000569","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1284270.6,1284270.6,16438,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555662661,395512.00
04/19/2019 04:30,2,0.000,ALERT,212.83,297.26,60.012,1555662604,"179051228000119","174011545737251",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,71503.2,71503.2,16536,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555662663,395513.00
04/19/2019 04:45,2,0.000,ALERT,212.16,297.57,60.028,1555663504,"201051344000579","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1284095.2,1284095.2,16895,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663506,395514.00
04/19/2019 04:45,2,0.000,ALERT,211.48,296.06,60.033,1555663504,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1266345.0,1266345.0,24823,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663508,395515.00
04/19/2019 04:45,2,0.000,ALERT,211.70,296.66,60.038,1555663504,"201051344001093","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1250281.2,1250281.2,24859,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663510,395516.00
04/19/2019 04:45,2,0.000,ALERT,212.16,297.26,60.033,1555663504,"201051344000458","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1267277.9,1267277.9,16643,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663512,395517.00
04/19/2019 04:45,2,0.000,ALERT,211.25,296.66,59.990,1555663504,"201051344000890","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1264965.3,1264965.3,24774,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663513,395518.00
04/19/2019 04:45,2,0.000,ALERT,211.93,296.96,60.038,1555663504,"201051344000988","174011545737251",0.00,3.00,0,293.06,299.07,0.0,0.0,0.000,978132.7,978132.7,16961,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663515,395519.00
04/19/2019 04:45,2,0.000,ALERT,212.16,297.57,60.028,1555663504,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1243931.2,1243931.2,24749,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663517,395520.00
04/19/2019 04:45,2,0.000,ALERT,211.93,297.26,60.038,1555663504,"201051344000868","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1252402.3,1252402.3,48693,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663519,395521.00
04/19/2019 04:45,2,0.000,ALERT,212.61,297.57,60.033,1555663504,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1270546.1,1270546.1,20726,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663521,395522.00
04/19/2019 04:45,2,0.000,ALERT,212.16,296.66,60.070,1555663504,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1247320.1,1247320.1,16954,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663522,395523.00
04/19/2019 04:45,2,0.000,ALERT,211.70,295.76,60.028,1555663504,"201051344000917","174011545737251",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,1261805.4,1261805.4,24630,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663524,395524.00
04/19/2019 04:45,2,0.000,ALERT,211.70,296.06,60.022,1555663504,"201051344000417","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1012731.4,1012731.4,24812,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663526,395525.00
04/19/2019 04:45,2,0.000,ALERT,211.93,296.66,60.038,1555663504,"201051344000685","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1266745.4,1266745.4,24835,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663528,395526.00
04/19/2019 04:45,2,0.000,ALERT,211.70,295.76,60.028,1555663504,"201051344000651","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,1259487.9,1259487.9,24804,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663530,395527.00
04/19/2019 04:45,2,0.000,ALERT,211.70,297.26,60.028,1555663504,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1273436.6,1273436.6,48636,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663532,395528.00
04/19/2019 04:45,2,0.000,ALERT,212.16,296.96,60.033,1555663504,"201051344000469","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1251970.3,1251970.3,16927,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663533,395529.00
04/19/2019 04:45,2,0.000,ALERT,211.48,296.36,60.022,1555663504,"201051344000585","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1272626.4,1272626.4,24862,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663535,395530.00
04/19/2019 04:45,2,0.000,ALERT,212.61,296.66,60.043,1555663504,"201051344000853","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1275410.4,1275410.4,16525,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663537,395531.00
04/19/2019 04:45,2,0.000,ALERT,211.93,296.96,60.028,1555663504,"201051344001145","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1275028.5,1275028.5,24780,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663539,395532.00
04/19/2019 04:45,2,0.000,ALERT,211.48,296.36,60.006,1555663504,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1267888.0,1267888.0,24811,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663541,395533.00
04/19/2019 04:45,2,0.000,ALERT,211.03,296.36,60.017,1555663504,"201051344001135","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1254721.2,1254721.2,24764,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663543,395534.00
04/19/2019 04:45,2,0.000,ALERT,212.16,296.96,60.033,1555663504,"201051344000983","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1273469.4,1273469.4,16526,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663544,395535.00
04/19/2019 04:45,2,0.000,ALERT,211.48,296.06,60.012,1555663504,"201051344001203","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1262414.0,1262414.0,24821,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663546,395536.00
04/19/2019 04:45,2,0.000,ALERT,211.48,296.66,60.017,1555663504,"201051344001230","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1259298.8,1259298.8,24642,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663548,395537.00
04/19/2019 04:45,2,0.000,ALERT,211.25,296.36,60.017,1555663504,"201051344000646","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1252330.4,1252330.4,24790,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663550,395538.00
04/19/2019 04:45,2,0.000,ALERT,212.38,296.66,60.012,1555663504,"201051344000867","174011545737251",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,1250695.5,1250695.5,48715,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663552,395539.00
04/19/2019 04:45,2,0.000,ALERT,212.83,296.66,60.043,1555663504,"201051344000633","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,1249535.0,1249535.0,48762,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663554,395540.00
04/19/2019 04:45,2,0.000,ALERT,211.03,296.36,60.017,1555663504,"201051344000955","174011545737251",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,1272315.6,1272315.6,24807,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663555,395541.00
04/19/2019 04:45,2,0.000,ALERT,212.16,296.06,60.028,1555663504,"201051344000648","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1263370.6,1263370.6,48268,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663557,395542.00
04/19/2019 04:45,2,0.000,ALERT,212.61,296.96,60.012,1555663504,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1268183.5,1268183.5,48229,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555663559,395543.00
04/19/2019 04:45,2,0.000,ALERT,212.16,297.57,60.006,1555663504,"201051344000569","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1284270.6,1284270.6,16440,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555663561,395544.00
04/19/2019 04:45,2,0.000,ALERT,212.61,296.66,60.012,1555663504,"179051228000119","174011545737251",0.00,4.50,0,293.96,298.77,0.0,0.0,0.000,71503.2,71503.2,16538,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555663563,395545.00
04/19/2019 05:00,2,0.000,ALERT,212.38,298.17,60.022,1555664404,"201051344000579","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1284095.2,1284095.2,16897,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555664406,395546.00
04/19/2019 05:00,2,0.000,ALERT,211.70,295.46,60.022,1555664404,"201051344001025","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1266345.0,1266345.0,24825,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555664408,395547.00
04/19/2019 05:00,2,0.000,ALERT,211.93,296.36,60.033,1555664404,"201051344001093","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1250281.2,1250281.2,24861,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664410,395548.00
04/19/2019 05:00,2,0.000,ALERT,212.38,297.87,60.054,1555664404,"201051344000458","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1267277.9,1267277.9,16645,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555664412,395549.00
04/19/2019 05:00,2,0.000,ALERT,211.93,296.66,59.996,1555664404,"201051344000890","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1264965.3,1264965.3,24776,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664414,395550.00
04/19/2019 05:00,2,0.000,ALERT,212.16,297.87,60.043,1555664404,"201051344000988","174011545737251",0.00,3.00,0,292.16,298.77,0.0,0.0,0.000,978132.7,978132.7,16963,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664416,395551.00
04/19/2019 05:00,2,0.000,ALERT,212.38,297.26,60.049,1555664404,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1243931.2,1243931.2,24751,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664417,395552.00
04/19/2019 05:00,2,0.000,ALERT,211.93,297.87,60.065,1555664404,"201051344000868","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1252402.3,1252402.3,48695,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664419,395553.00
04/19/2019 05:00,2,0.000,ALERT,212.83,298.17,60.038,1555664404,"201051344000576","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1270546.1,1270546.1,20728,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664421,395554.00
04/19/2019 05:00,2,0.000,ALERT,212.38,297.57,60.043,1555664404,"201051344001158","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1247320.1,1247320.1,16956,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555664423,395555.00
04/19/2019 05:00,2,0.000,ALERT,212.16,295.76,60.022,1555664404,"201051344000917","174011545737251",0.00,3.70,0,293.36,297.57,0.0,0.0,0.000,1261805.4,1261805.4,24632,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664425,395556.00
04/19/2019 05:00,2,0.000,ALERT,212.16,295.76,60.033,1555664404,"201051344000417","174011545737251",0.00,2.50,0,293.66,297.57,0.0,0.0,0.000,1012731.4,1012731.4,24814,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555664427,395557.00
04/19/2019 05:00,2,0.000,ALERT,212.16,296.36,60.043,1555664404,"201051344000685","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1266745.4,1266745.4,24837,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664428,395558.00
04/19/2019 05:00,2,0.000,ALERT,211.93,295.46,60.001,1555664404,"201051344000651","174011545737251",0.00,1.50,0,293.96,297.57,0.0,0.0,0.000,1259487.9,1259487.9,24806,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664430,395559.00
04/19/2019 05:00,2,0.000,ALERT,211.93,297.87,60.038,1555664404,"201051344000594","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1273436.6,1273436.6,48638,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555664432,395560.00
04/19/2019 05:00,2,0.000,ALERT,212.61,297.57,60.033,1555664404,"201051344000469","174011545737251",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,1251970.3,1251970.3,16929,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664434,395561.00
04/19/2019 05:00,2,0.000,ALERT,212.16,296.66,60.043,1555664404,"201051344000585","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1272626.4,1272626.4,24864,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664436,395562.00
04/19/2019 05:00,2,0.000,ALERT,212.83,297.26,60.059,1555664404,"201051344000853","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1275410.4,1275410.4,16527,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664437,395563.00
04/19/2019 05:00,2,0.000,ALERT,212.16,296.36,60.001,1555664404,"201051344001145","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1275028.5,1275028.5,24782,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664439,395564.00
04/19/2019 05:00,2,0.000,ALERT,212.16,296.06,60.038,1555664404,"201051344000438","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1267888.0,1267888.0,24813,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664441,395565.00
04/19/2019 05:00,2,0.000,ALERT,211.48,296.36,60.022,1555664404,"201051344001135","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1254721.2,1254721.2,24766,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664443,395566.00
04/19/2019 05:00,2,0.000,ALERT,212.38,297.57,60.038,1555664404,"201051344000983","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1273469.4,1273469.4,16528,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664445,395567.00
04/19/2019 05:00,2,0.000,ALERT,211.93,296.06,60.033,1555664404,"201051344001203","174011545737251",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,1262414.0,1262414.0,24823,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664447,395568.00
04/19/2019 05:00,2,0.000,ALERT,211.93,296.96,60.028,1555664404,"201051344001230","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1259298.8,1259298.8,24644,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555664449,395569.00
04/19/2019 05:00,2,0.000,ALERT,211.70,296.36,60.001,1555664404,"201051344000646","174011545737251",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,1252330.4,1252330.4,24792,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664450,395570.00
04/19/2019 05:00,2,0.000,ALERT,212.61,296.96,60.033,1555664404,"201051344000867","174011545737251",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,1250695.5,1250695.5,48717,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664452,395571.00
04/19/2019 05:00,2,0.000,ALERT,213.06,297.26,60.038,1555664404,"201051344000633","174011545737251",0.00,2.50,0,292.76,298.47,0.0,0.0,0.000,1249535.0,1249535.0,48764,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555664454,395572.00
04/19/2019 05:00,2,0.000,ALERT,211.70,296.66,60.022,1555664404,"201051344000955","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1272315.6,1272315.6,24809,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664456,395573.00
04/19/2019 05:00,2,0.000,ALERT,212.61,296.96,60.043,1555664404,"201051344000648","174011545737251",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,1263370.6,1263370.6,48270,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664458,395574.00
04/19/2019 05:00,2,0.000,ALERT,212.83,297.57,59.996,1555664404,"201051344000645","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1268183.5,1268183.5,48231,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555664459,395575.00
04/19/2019 05:00,2,0.000,ALERT,212.38,298.17,60.065,1555664404,"201051344000569","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1284270.6,1284270.6,16442,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555664461,395576.00
04/19/2019 05:00,2,0.000,ALERT,212.83,297.26,60.022,1555664404,"179051228000119","174011545737251",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,71503.2,71503.2,16540,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555664463,395577.00
04/19/2019 05:15,2,0.000,ALERT,212.38,297.57,59.985,1555665305,"201051344000579","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1284095.2,1284095.2,16899,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555665307,395578.00
04/19/2019 05:15,2,0.000,ALERT,212.16,295.76,59.980,1555665305,"201051344001025","174011545737251",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,1266345.0,1266345.0,24827,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665309,395579.00
04/19/2019 05:15,2,0.000,ALERT,212.38,296.36,59.980,1555665305,"201051344001093","174011545737251",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,1250281.2,1250281.2,24863,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665311,395580.00
04/19/2019 05:15,2,0.000,ALERT,212.16,296.96,59.990,1555665305,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1267277.9,1267277.9,16647,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555665312,395581.00
04/19/2019 05:15,2,0.000,ALERT,212.16,296.96,59.996,1555665305,"201051344000890","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1264965.3,1264965.3,24778,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555665314,395582.00
04/19/2019 05:15,2,0.000,ALERT,211.93,296.66,59.980,1555665305,"201051344000988","174011545737251",0.00,3.00,0,292.76,299.07,0.0,0.0,0.000,978132.7,978132.7,16965,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665316,395583.00
04/19/2019 05:15,2,0.000,ALERT,212.61,297.26,60.033,1555665305,"201051344000582","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1243931.2,1243931.2,24753,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665318,395584.00
04/19/2019 05:15,2,0.000,ALERT,212.16,297.26,60.017,1555665305,"201051344000868","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1252402.3,1252402.3,48697,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665320,395585.00
04/19/2019 05:15,2,0.000,ALERT,212.61,297.26,59.980,1555665305,"201051344000576","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1270546.1,1270546.1,20730,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665321,395586.00
04/19/2019 05:15,2,0.000,ALERT,212.16,296.66,59.985,1555665305,"201051344001158","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1247320.1,1247320.1,16958,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665323,395587.00
04/19/2019 05:15,2,0.000,ALERT,212.38,296.06,59.985,1555665305,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.87,0.0,0.0,0.000,1261805.4,1261805.4,24634,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665325,395588.00
04/19/2019 05:15,2,0.000,ALERT,212.38,296.06,59.980,1555665305,"201051344000417","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1012731.4,1012731.4,24816,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555665327,395589.00
04/19/2019 05:15,2,0.000,ALERT,212.61,296.36,60.017,1555665305,"201051344000685","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1266745.4,1266745.4,24839,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665329,395590.00
04/19/2019 05:15,2,0.000,ALERT,212.38,295.76,60.012,1555665305,"201051344000651","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1259487.9,1259487.9,24808,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555665331,395591.00
04/19/2019 05:15,2,0.000,ALERT,211.93,297.26,59.985,1555665305,"201051344000594","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1273436.6,1273436.6,48640,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665332,395592.00
04/19/2019 05:15,2,0.000,ALERT,212.38,296.66,59.980,1555665305,"201051344000469","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1251970.3,1251970.3,16931,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555665334,395593.00
04/19/2019 05:15,2,0.000,ALERT,212.38,296.66,59.985,1555665305,"201051344000585","174011545737251",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,1272626.4,1272626.4,24866,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555665336,395594.00
04/19/2019 05:15,2,0.000,ALERT,212.83,296.66,60.028,1555665305,"201051344000853","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1275410.4,1275410.4,16529,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665338,395595.00
04/19/2019 05:15,2,0.000,ALERT,212.61,296.96,59.990,1555665305,"201051344001145","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1275028.5,1275028.5,24784,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665340,395596.00
04/19/2019 05:15,2,0.000,ALERT,212.38,296.66,59.980,1555665305,"201051344000438","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1267888.0,1267888.0,24815,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555665342,395597.00
04/19/2019 05:15,2,0.000,ALERT,211.93,296.66,59.980,1555665305,"201051344001135","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1254721.2,1254721.2,24768,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665344,395598.00
04/19/2019 05:15,2,0.000,ALERT,212.16,296.96,59.969,1555665305,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1273469.4,1273469.4,16530,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665345,395599.00
04/19/2019 05:15,2,0.000,ALERT,212.38,296.36,59.980,1555665305,"201051344001203","174011545737251",0.00,2.50,0,294.26,299.97,0.0,0.0,0.000,1262414.0,1262414.0,24825,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665347,395600.00
04/19/2019 05:15,2,0.000,ALERT,212.38,296.96,59.985,1555665305,"201051344001230","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1259298.8,1259298.8,24646,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555665349,395601.00
04/19/2019 05:15,2,0.000,ALERT,211.93,296.36,60.001,1555665305,"201051344000646","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1252330.4,1252330.4,24794,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665351,395602.00
04/19/2019 05:15,2,0.000,ALERT,212.38,296.06,59.980,1555665305,"201051344000867","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1250695.5,1250695.5,48719,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665353,395603.00
04/19/2019 05:15,2,0.000,ALERT,212.83,296.36,59.985,1555665305,"201051344000633","174011545737251",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,1249535.0,1249535.0,48766,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665354,395604.00
04/19/2019 05:15,2,0.000,ALERT,211.93,296.66,59.943,1555665305,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1272315.6,1272315.6,24811,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665356,395605.00
04/19/2019 05:15,2,0.000,ALERT,212.38,296.06,59.975,1555665305,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1263370.6,1263370.6,48272,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665358,395606.00
04/19/2019 05:15,2,0.000,ALERT,212.61,296.66,59.996,1555665305,"201051344000645","174011545737251",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,1268183.5,1268183.5,48233,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555665360,395607.00
04/19/2019 05:15,2,0.000,ALERT,212.38,297.57,59.985,1555665305,"201051344000569","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1284270.6,1284270.6,16444,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555665362,395608.00
04/19/2019 05:15,2,0.000,ALERT,212.61,296.36,59.964,1555665305,"179051228000119","174011545737251",0.00,4.50,0,293.96,298.77,0.0,0.0,0.000,71503.2,71503.2,16542,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555665364,395609.00
04/19/2019 05:30,2,0.000,ALERT,212.38,297.87,60.012,1555666204,"201051344000579","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1284095.2,1284095.2,16901,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666206,395610.00
04/19/2019 05:30,2,0.000,ALERT,212.61,296.96,60.012,1555666204,"201051344001025","174011545737251",0.00,2.00,0,293.96,299.37,0.0,0.0,0.000,1266345.0,1266345.0,24829,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666208,395611.00
04/19/2019 05:30,2,0.000,ALERT,212.61,297.57,60.017,1555666204,"201051344001093","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1250281.2,1250281.2,24865,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666210,395612.00
04/19/2019 05:30,2,0.000,ALERT,212.38,297.26,60.028,1555666204,"201051344000458","174011545737251",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,1267277.9,1267277.9,16649,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666212,395613.00
04/19/2019 05:30,2,0.000,ALERT,212.61,297.87,60.017,1555666204,"201051344000890","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1264965.3,1264965.3,24780,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666214,395614.00
04/19/2019 05:30,2,0.000,ALERT,212.16,296.96,60.017,1555666204,"201051344000988","174011545737251",0.00,3.00,0,292.16,298.77,0.0,0.0,0.000,978132.7,978132.7,16967,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666216,395615.00
04/19/2019 05:30,2,0.000,ALERT,213.06,298.47,60.006,1555666204,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1243931.2,1243931.2,24755,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666217,395616.00
04/19/2019 05:30,2,0.000,ALERT,212.38,297.57,60.012,1555666204,"201051344000868","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1252402.3,1252402.3,48699,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666219,395617.00
04/19/2019 05:30,2,0.000,ALERT,212.83,297.57,60.038,1555666204,"201051344000576","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1270546.1,1270546.1,20732,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666221,395618.00
04/19/2019 05:30,2,0.000,ALERT,212.38,296.66,60.049,1555666204,"201051344001158","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1247320.1,1247320.1,16960,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666223,395619.00
04/19/2019 05:30,2,0.000,ALERT,212.83,296.96,59.980,1555666204,"201051344000917","174011545737251",0.00,3.70,0,293.06,298.17,0.0,0.0,0.000,1261805.4,1261805.4,24636,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666225,395620.00
04/19/2019 05:30,2,0.000,ALERT,212.83,296.96,60.001,1555666204,"201051344000417","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1012731.4,1012731.4,24818,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666227,395621.00
04/19/2019 05:30,2,0.000,ALERT,213.06,297.57,60.006,1555666204,"201051344000685","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1266745.4,1266745.4,24841,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666229,395622.00
04/19/2019 05:30,2,0.000,ALERT,213.06,296.66,60.022,1555666204,"201051344000651","174011545737251",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,1259487.9,1259487.9,24810,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666230,395623.00
04/19/2019 05:30,2,0.000,ALERT,212.16,297.57,60.049,1555666204,"201051344000594","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1273436.6,1273436.6,48642,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666232,395624.00
04/19/2019 05:30,2,0.000,ALERT,212.38,296.96,60.012,1555666204,"201051344000469","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1251970.3,1251970.3,16933,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666234,395625.00
04/19/2019 05:30,2,0.000,ALERT,213.06,297.57,60.017,1555666204,"201051344000585","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1272626.4,1272626.4,24868,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666236,395626.00
04/19/2019 05:30,2,0.000,ALERT,213.06,296.96,60.006,1555666204,"201051344000853","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,1275410.4,1275410.4,16531,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666238,395627.00
04/19/2019 05:30,2,0.000,ALERT,212.83,297.57,60.012,1555666204,"201051344001145","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1275028.5,1275028.5,24786,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666240,395628.00
04/19/2019 05:30,2,0.000,ALERT,212.83,297.57,60.022,1555666204,"201051344000438","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1267888.0,1267888.0,24817,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666241,395629.00
04/19/2019 05:30,2,0.000,ALERT,212.38,297.57,60.006,1555666204,"201051344001135","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1254721.2,1254721.2,24770,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666243,395630.00
