ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 05:30,2,0.000,ALERT,212.38,297.26,60.049,1555666204,"201051344000983","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1273469.4,1273469.4,16532,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666245,395631.00
04/19/2019 05:30,2,0.000,ALERT,212.61,297.26,60.012,1555666204,"201051344001203","174011545737251",0.00,2.00,0,294.56,300.57,0.0,0.0,0.000,1262414.0,1262414.0,24827,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666247,395632.00
04/19/2019 05:30,2,0.000,ALERT,212.61,297.87,60.028,1555666204,"201051344001230","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1259298.8,1259298.8,24648,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666249,395633.00
04/19/2019 05:30,2,0.000,ALERT,212.38,297.26,60.006,1555666204,"201051344000646","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,1252330.4,1252330.4,24796,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666250,395634.00
04/19/2019 05:30,2,0.000,ALERT,212.61,296.96,59.996,1555666204,"201051344000867","174011545737251",0.00,3.70,0,293.96,299.37,0.0,0.0,0.000,1250695.5,1250695.5,48721,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666252,395635.00
04/19/2019 05:30,2,0.000,ALERT,212.83,297.26,60.001,1555666204,"201051344000633","174011545737251",0.00,2.50,0,293.06,298.47,0.0,0.0,0.000,1249535.0,1249535.0,48768,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666254,395636.00
04/19/2019 05:30,2,0.000,ALERT,212.16,297.26,60.017,1555666204,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1272315.6,1272315.6,24813,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666256,395637.00
04/19/2019 05:30,2,0.000,ALERT,212.38,296.96,60.017,1555666204,"201051344000648","174011545737251",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,1263370.6,1263370.6,48274,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666258,395638.00
04/19/2019 05:30,2,0.000,ALERT,212.61,297.26,60.012,1555666204,"201051344000645","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1268183.5,1268183.5,48235,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555666259,395639.00
04/19/2019 05:30,2,0.000,ALERT,212.38,298.17,60.012,1555666204,"201051344000569","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1284270.6,1284270.6,16446,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555666261,395640.00
04/19/2019 05:30,2,0.000,ALERT,212.61,296.96,60.012,1555666204,"179051228000119","174011545737251",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,71503.2,71503.2,16544,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555666263,395641.00
04/19/2019 05:45,2,0.000,ALERT,212.38,297.26,60.022,1555667104,"201051344000579","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1284095.2,1284095.2,16903,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667106,395642.00
04/19/2019 05:45,2,0.000,ALERT,212.38,296.06,60.017,1555667104,"201051344001025","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1266345.0,1266345.0,24831,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667108,395643.00
04/19/2019 05:45,2,0.000,ALERT,212.61,296.96,60.043,1555667104,"201051344001093","174011545737251",0.00,3.70,0,295.46,298.77,0.0,0.0,0.000,1250281.2,1250281.2,24867,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667110,395644.00
04/19/2019 05:45,2,0.000,ALERT,212.16,296.66,60.022,1555667104,"201051344000458","174011545737251",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,1267277.9,1267277.9,16651,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667112,395645.00
04/19/2019 05:45,2,0.000,ALERT,212.38,297.57,60.022,1555667104,"201051344000890","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1264965.3,1264965.3,24782,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667114,395646.00
04/19/2019 05:45,2,0.000,ALERT,211.93,296.36,60.012,1555667104,"201051344000988","174011545737251",0.00,3.30,0,292.46,298.77,0.0,0.0,0.000,978132.7,978132.7,16969,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667116,395647.00
04/19/2019 05:45,2,0.000,ALERT,213.06,297.87,59.980,1555667104,"201051344000582","174011545737251",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,1243931.2,1243931.2,24757,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555667117,395648.00
04/19/2019 05:45,2,0.000,ALERT,212.16,297.26,59.990,1555667104,"201051344000868","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1252402.3,1252402.3,48701,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667119,395649.00
04/19/2019 05:45,2,0.000,ALERT,212.61,296.96,60.022,1555667104,"201051344000576","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1270546.1,1270546.1,20734,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667121,395650.00
04/19/2019 05:45,2,0.000,ALERT,212.38,296.06,60.022,1555667104,"201051344001158","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1247320.1,1247320.1,16962,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667123,395651.00
04/19/2019 05:45,2,0.000,ALERT,212.61,296.36,60.017,1555667104,"201051344000917","174011545737251",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,1261805.4,1261805.4,24638,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667125,395652.00
04/19/2019 05:45,2,0.000,ALERT,212.61,296.06,60.017,1555667104,"201051344000417","174011545737251",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,1012731.4,1012731.4,24820,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667126,395653.00
04/19/2019 05:45,2,0.000,ALERT,212.83,296.96,59.975,1555667104,"201051344000685","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1266745.4,1266745.4,24843,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667128,395654.00
04/19/2019 05:45,2,0.000,ALERT,212.61,296.06,60.028,1555667104,"201051344000651","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,1259487.9,1259487.9,24812,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555667130,395655.00
04/19/2019 05:45,2,0.000,ALERT,211.93,296.96,60.017,1555667104,"201051344000594","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1273436.6,1273436.6,48644,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667132,395656.00
04/19/2019 05:45,2,0.000,ALERT,212.38,296.36,59.980,1555667104,"201051344000469","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1251970.3,1251970.3,16935,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667134,395657.00
04/19/2019 05:45,2,0.000,ALERT,212.61,296.96,60.012,1555667104,"201051344000585","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1272626.4,1272626.4,24870,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667135,395658.00
04/19/2019 05:45,2,0.000,ALERT,212.61,296.36,60.012,1555667104,"201051344000853","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1275410.4,1275410.4,16533,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667137,395659.00
04/19/2019 05:45,2,0.000,ALERT,212.83,296.96,60.043,1555667104,"201051344001145","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1275028.5,1275028.5,24788,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667139,395660.00
04/19/2019 05:45,2,0.000,ALERT,212.61,296.96,59.985,1555667104,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1267888.0,1267888.0,24819,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555667141,395661.00
04/19/2019 05:45,2,0.000,ALERT,212.16,296.96,60.006,1555667104,"201051344001135","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1254721.2,1254721.2,24772,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555667143,395662.00
04/19/2019 05:45,2,0.000,ALERT,212.16,296.66,59.980,1555667104,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1273469.4,1273469.4,16534,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667145,395663.00
04/19/2019 05:45,2,0.000,ALERT,212.61,296.36,60.001,1555667104,"201051344001203","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1262414.0,1262414.0,24829,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667146,395664.00
04/19/2019 05:45,2,0.000,ALERT,212.38,297.26,59.985,1555667104,"201051344001230","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1259298.8,1259298.8,24650,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667148,395665.00
04/19/2019 05:45,2,0.000,ALERT,212.16,296.66,59.969,1555667104,"201051344000646","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1252330.4,1252330.4,24798,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667150,395666.00
04/19/2019 05:45,2,0.000,ALERT,212.38,295.76,60.001,1555667104,"201051344000867","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1250695.5,1250695.5,48723,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555667152,395667.00
04/19/2019 05:45,2,0.000,ALERT,213.06,296.36,60.001,1555667104,"201051344000633","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,1249535.0,1249535.0,48770,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667154,395668.00
04/19/2019 05:45,2,0.000,ALERT,212.16,296.66,59.969,1555667104,"201051344000955","174011545737251",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,1272315.6,1272315.6,24815,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667156,395669.00
04/19/2019 05:45,2,0.000,ALERT,212.38,295.76,60.006,1555667104,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1263370.6,1263370.6,48276,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667157,395670.00
04/19/2019 05:45,2,0.000,ALERT,212.61,296.66,59.996,1555667104,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1268183.5,1268183.5,48237,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555667159,395671.00
04/19/2019 05:45,2,0.000,ALERT,212.16,296.96,59.990,1555667104,"201051344000569","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1284270.6,1284270.6,16448,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555667161,395672.00
04/19/2019 05:45,2,0.000,ALERT,212.61,296.06,60.043,1555667104,"179051228000119","174011545737251",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,71503.2,71503.2,16546,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555667163,395673.00
04/19/2019 06:00,2,0.000,ALERT,211.93,297.26,60.022,1555668004,"201051344000579","174011545737251",0.00,3.00,0,284.34,299.37,0.0,0.0,0.000,1284095.2,1284095.2,16905,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668006,395674.00
04/19/2019 06:00,2,0.000,ALERT,212.16,296.36,60.022,1555668004,"201051344001025","174011545737251",0.00,2.00,0,283.14,299.07,0.0,0.0,0.000,1266345.0,1266345.0,24833,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668007,395675.00
04/19/2019 06:00,2,0.000,ALERT,212.16,296.66,60.017,1555668004,"201051344001093","174011545737251",0.00,3.70,0,283.44,298.47,0.0,0.0,0.000,1250281.2,1250281.2,24869,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668009,395676.00
04/19/2019 06:00,2,0.000,ALERT,211.93,296.66,60.022,1555668004,"201051344000458","174011545737251",0.00,4.00,0,283.74,299.67,0.0,0.0,0.000,1267277.9,1267277.9,16653,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668011,395677.00
04/19/2019 06:00,2,0.000,ALERT,212.16,297.26,60.012,1555668004,"201051344000890","174011545737251",0.00,3.00,0,284.04,299.67,0.0,0.0,0.000,1264965.3,1264965.3,24784,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668013,395678.00
04/19/2019 06:00,2,0.000,ALERT,211.93,296.36,60.022,1555668004,"201051344000988","174011545737251",0.00,3.00,0,281.03,298.77,0.0,0.0,0.000,978132.7,978132.7,16971,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668015,395679.00
04/19/2019 06:00,2,0.000,ALERT,212.83,297.57,60.006,1555668004,"201051344000582","174011545737251",0.00,2.50,0,284.34,299.37,0.0,0.0,0.000,1243931.2,1243931.2,24759,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668017,395680.00
04/19/2019 06:00,2,0.000,ALERT,211.93,297.26,60.006,1555668004,"201051344000868","174011545737251",0.00,3.00,0,284.34,299.67,0.0,0.0,0.000,1252402.3,1252402.3,48703,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668018,395681.00
04/19/2019 06:00,2,0.000,ALERT,212.38,297.26,60.043,1555668004,"201051344000576","174011545737251",0.00,2.50,0,283.74,299.37,0.0,0.0,0.000,1270546.1,1270546.1,20736,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668020,395682.00
04/19/2019 06:00,2,0.000,ALERT,212.16,296.66,60.006,1555668004,"201051344001158","174011545737251",0.00,2.00,0,283.14,298.77,0.0,0.0,0.000,1247320.1,1247320.1,16964,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668022,395683.00
04/19/2019 06:00,2,0.000,ALERT,212.38,296.36,60.017,1555668004,"201051344000917","174011545737251",0.00,3.70,0,282.54,297.57,0.0,0.0,0.000,1261805.4,1261805.4,24640,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668024,395684.00
04/19/2019 06:00,2,0.000,ALERT,212.38,296.06,60.033,1555668004,"201051344000417","174011545737251",0.00,2.50,0,283.14,297.87,0.0,0.0,0.000,1012731.4,1012731.4,24822,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668026,395685.00
04/19/2019 06:00,2,0.000,ALERT,212.61,296.66,59.996,1555668004,"201051344000685","174011545737251",0.00,3.00,0,283.44,298.47,0.0,0.0,0.000,1266745.4,1266745.4,24845,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668028,395686.00
04/19/2019 06:00,2,0.000,ALERT,212.38,296.06,60.001,1555668004,"201051344000651","174011545737251",0.00,1.50,0,282.84,297.87,0.0,0.0,0.000,1259487.9,1259487.9,24814,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668030,395687.00
04/19/2019 06:00,2,0.000,ALERT,211.70,297.26,59.990,1555668004,"201051344000594","174011545737251",0.00,2.50,0,283.44,299.67,0.0,0.0,0.000,1273436.6,1273436.6,48646,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668031,395688.00
04/19/2019 06:00,2,0.000,ALERT,211.93,296.36,59.996,1555668004,"201051344000469","174011545737251",0.00,2.00,0,282.84,298.77,0.0,0.0,0.000,1251970.3,1251970.3,16937,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668033,395689.00
04/19/2019 06:00,2,0.000,ALERT,212.38,296.96,59.990,1555668004,"201051344000585","174011545737251",0.00,3.00,0,283.14,298.47,0.0,0.0,0.000,1272626.4,1272626.4,24872,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668035,395690.00
04/19/2019 06:00,2,0.000,ALERT,212.61,296.36,60.022,1555668004,"201051344000853","174011545737251",0.00,3.00,0,283.74,298.77,0.0,0.0,0.000,1275410.4,1275410.4,16535,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668037,395691.00
04/19/2019 06:00,2,0.000,ALERT,212.61,297.26,59.996,1555668004,"201051344001145","174011545737251",0.00,2.50,0,283.74,299.07,0.0,0.0,0.000,1275028.5,1275028.5,24790,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668039,395692.00
04/19/2019 06:00,2,0.000,ALERT,212.38,296.66,60.001,1555668004,"201051344000438","174011545737251",0.00,2.00,0,283.74,298.77,0.0,0.0,0.000,1267888.0,1267888.0,24821,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668040,395693.00
04/19/2019 06:00,2,0.000,ALERT,211.93,296.96,60.017,1555668004,"201051344001135","174011545737251",0.00,2.50,0,283.74,299.07,0.0,0.0,0.000,1254721.2,1254721.2,24774,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668042,395694.00
04/19/2019 06:00,2,0.000,ALERT,212.16,296.96,59.985,1555668004,"201051344000983","174011545737251",0.00,3.00,0,284.04,299.07,0.0,0.0,0.000,1273469.4,1273469.4,16536,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668044,395695.00
04/19/2019 06:00,2,0.000,ALERT,212.16,296.66,60.022,1555668004,"201051344001203","174011545737251",0.00,2.50,0,283.44,299.97,0.0,0.0,0.000,1262414.0,1262414.0,24831,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668046,395696.00
04/19/2019 06:00,2,0.000,ALERT,212.16,296.96,59.985,1555668004,"201051344001230","174011545737251",0.00,2.50,0,283.74,298.77,0.0,0.0,0.000,1259298.8,1259298.8,24652,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668048,395697.00
04/19/2019 06:00,2,0.000,ALERT,211.93,296.66,59.990,1555668004,"201051344000646","174011545737251",0.00,2.50,0,283.14,298.17,0.0,0.0,0.000,1252330.4,1252330.4,24800,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668050,395698.00
04/19/2019 06:00,2,0.000,ALERT,212.38,296.36,59.996,1555668004,"201051344000867","174011545737251",0.00,3.30,0,283.14,299.07,0.0,0.0,0.000,1250695.5,1250695.5,48725,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668051,395699.00
04/19/2019 06:00,2,0.000,ALERT,212.83,296.36,59.996,1555668004,"201051344000633","174011545737251",0.00,2.50,0,281.64,298.77,0.0,0.0,0.000,1249535.0,1249535.0,48772,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668053,395700.00
04/19/2019 06:00,2,0.000,ALERT,211.93,296.66,59.990,1555668004,"201051344000955","174011545737251",0.00,3.00,0,283.44,298.17,0.0,0.0,0.000,1272315.6,1272315.6,24817,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668055,395701.00
04/19/2019 06:00,2,0.000,ALERT,212.16,296.06,59.990,1555668004,"201051344000648","174011545737251",0.00,2.00,0,283.14,298.77,0.0,0.0,0.000,1263370.6,1263370.6,48278,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668057,395702.00
04/19/2019 06:00,2,0.000,ALERT,212.61,296.66,60.028,1555668004,"201051344000645","174011545737251",0.00,3.30,0,283.44,298.77,0.0,0.0,0.000,1268183.5,1268183.5,48239,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668059,395703.00
04/19/2019 06:00,2,0.000,ALERT,212.16,297.26,60.017,1555668004,"201051344000569","174011545737251",0.00,3.00,0,284.34,299.67,0.0,0.0,0.000,1284270.6,1284270.6,16450,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668061,395704.00
04/19/2019 06:00,2,0.000,ALERT,212.38,296.36,60.028,1555668004,"179051228000119","174011545737251",0.00,4.50,0,282.24,298.47,0.0,0.0,0.000,71503.2,71503.2,16548,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555668062,395705.00
04/19/2019 06:15,2,0.000,ALERT,211.70,296.96,60.028,1555668904,"201051344000579","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1284095.2,1284095.2,16907,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668906,395706.00
04/19/2019 06:15,2,0.000,ALERT,211.25,295.46,60.028,1555668904,"201051344001025","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1266345.0,1266345.0,24835,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668908,395707.00
04/19/2019 06:15,2,0.000,ALERT,211.48,296.06,60.043,1555668904,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.17,0.0,0.0,0.000,1250281.2,1250281.2,24871,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668910,395708.00
04/19/2019 06:15,2,0.000,ALERT,211.48,296.06,60.022,1555668904,"201051344000458","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1267277.9,1267277.9,16655,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668911,395709.00
04/19/2019 06:15,2,0.000,ALERT,211.25,296.66,60.022,1555668904,"201051344000890","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1264965.3,1264965.3,24786,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668913,395710.00
04/19/2019 06:15,2,0.000,ALERT,211.48,296.06,60.006,1555668904,"201051344000988","174011545737251",0.00,3.00,0,292.16,298.17,0.0,0.0,0.000,978132.7,978132.7,16973,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668915,395711.00
04/19/2019 06:15,2,0.000,ALERT,211.93,296.96,60.028,1555668904,"201051344000582","174011545737251",0.00,2.00,0,295.76,299.07,0.0,0.0,0.000,1243931.2,1243931.2,24761,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668917,395712.00
04/19/2019 06:15,2,0.000,ALERT,211.48,296.96,60.049,1555668904,"201051344000868","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1252402.3,1252402.3,48705,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668919,395713.00
04/19/2019 06:15,2,0.000,ALERT,212.16,296.66,60.022,1555668904,"201051344000576","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1270546.1,1270546.1,20738,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668921,395714.00
04/19/2019 06:15,2,0.000,ALERT,211.93,296.36,60.022,1555668904,"201051344001158","174011545737251",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,1247320.1,1247320.1,16966,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668922,395715.00
04/19/2019 06:15,2,0.000,ALERT,211.70,295.76,60.012,1555668904,"201051344000917","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1261805.4,1261805.4,24642,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668924,395716.00
04/19/2019 06:15,2,0.000,ALERT,211.70,295.76,59.990,1555668904,"201051344000417","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1012731.4,1012731.4,24824,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668926,395717.00
04/19/2019 06:15,2,0.000,ALERT,211.70,296.36,60.017,1555668904,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,1266745.4,1266745.4,24847,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668928,395718.00
04/19/2019 06:15,2,0.000,ALERT,211.48,295.16,60.017,1555668904,"201051344000651","174011545737251",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,1259487.9,1259487.9,24816,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668930,395719.00
04/19/2019 06:15,2,0.000,ALERT,211.25,296.66,59.980,1555668904,"201051344000594","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1273436.6,1273436.6,48648,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668932,395720.00
04/19/2019 06:15,2,0.000,ALERT,211.93,296.36,59.985,1555668904,"201051344000469","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1251970.3,1251970.3,16939,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668933,395721.00
04/19/2019 06:15,2,0.000,ALERT,211.48,296.36,60.012,1555668904,"201051344000585","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1272626.4,1272626.4,24874,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668935,395722.00
04/19/2019 06:15,2,0.000,ALERT,212.16,296.06,60.012,1555668904,"201051344000853","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1275410.4,1275410.4,16537,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668937,395723.00
04/19/2019 06:15,2,0.000,ALERT,211.70,296.36,60.012,1555668904,"201051344001145","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1275028.5,1275028.5,24792,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668939,395724.00
04/19/2019 06:15,2,0.000,ALERT,211.70,296.36,60.017,1555668904,"201051344000438","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1267888.0,1267888.0,24823,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668941,395725.00
04/19/2019 06:15,2,0.000,ALERT,211.03,296.06,59.980,1555668904,"201051344001135","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1254721.2,1254721.2,24776,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668942,395726.00
04/19/2019 06:15,2,0.000,ALERT,211.48,296.36,59.975,1555668904,"201051344000983","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1273469.4,1273469.4,16538,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668944,395727.00
04/19/2019 06:15,2,0.000,ALERT,211.48,295.76,59.996,1555668904,"201051344001203","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1262414.0,1262414.0,24833,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668946,395728.00
04/19/2019 06:15,2,0.000,ALERT,211.25,296.36,59.990,1555668904,"201051344001230","174011545737251",0.00,3.00,0,295.16,298.47,0.0,0.0,0.000,1259298.8,1259298.8,24654,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668948,395729.00
04/19/2019 06:15,2,0.000,ALERT,211.03,296.06,59.996,1555668904,"201051344000646","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1252330.4,1252330.4,24802,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668950,395730.00
04/19/2019 06:15,2,0.000,ALERT,211.93,296.06,59.996,1555668904,"201051344000867","174011545737251",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,1250695.5,1250695.5,48727,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668951,395731.00
04/19/2019 06:15,2,0.000,ALERT,212.38,296.06,59.996,1555668904,"201051344000633","174011545737251",0.00,2.50,0,292.76,297.87,0.0,0.0,0.000,1249535.0,1249535.0,48774,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668953,395732.00
04/19/2019 06:15,2,0.000,ALERT,211.03,296.06,59.985,1555668904,"201051344000955","174011545737251",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,1272315.6,1272315.6,24819,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668955,395733.00
04/19/2019 06:15,2,0.000,ALERT,211.70,295.46,60.006,1555668904,"201051344000648","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1263370.6,1263370.6,48280,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555668957,395734.00
04/19/2019 06:15,2,0.000,ALERT,212.16,296.06,60.028,1555668904,"201051344000645","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1268183.5,1268183.5,48241,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668959,395735.00
04/19/2019 06:15,2,0.000,ALERT,211.48,296.66,59.990,1555668904,"201051344000569","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1284270.6,1284270.6,16452,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555668961,395736.00
04/19/2019 06:15,2,0.000,ALERT,212.16,295.76,60.001,1555668904,"179051228000119","174011545737251",0.00,4.50,0,292.76,297.87,0.0,0.0,0.000,71503.2,71503.2,16550,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555668962,395737.00
04/19/2019 06:30,2,0.000,ALERT,211.93,296.96,60.022,1555669804,"201051344000579","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1284095.2,1284095.2,16909,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669806,395738.00
04/19/2019 06:30,2,0.000,ALERT,211.70,296.06,60.022,1555669804,"201051344001025","174011545737251",0.00,2.00,0,293.06,298.47,0.0,0.0,0.000,1266345.0,1266345.0,24837,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669808,395739.00
04/19/2019 06:30,2,0.000,ALERT,211.93,296.96,60.028,1555669804,"201051344001093","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1250281.2,1250281.2,24873,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669810,395740.00
04/19/2019 06:30,2,0.000,ALERT,211.70,296.06,60.017,1555669804,"201051344000458","174011545737251",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,1267277.9,1267277.9,16657,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669812,395741.00
04/19/2019 06:30,2,0.000,ALERT,211.93,297.26,60.038,1555669804,"201051344000890","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1264965.3,1264965.3,24788,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669814,395742.00
04/19/2019 06:30,2,0.000,ALERT,211.70,296.06,60.065,1555669804,"201051344000988","174011545737251",0.00,3.30,0,291.85,297.57,0.0,0.0,0.000,978132.7,978132.7,16975,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669816,395743.00
04/19/2019 06:30,2,0.000,ALERT,212.38,297.87,60.028,1555669804,"201051344000582","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1243931.2,1243931.2,24763,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669818,395744.00
04/19/2019 06:30,2,0.000,ALERT,211.70,296.66,60.038,1555669804,"201051344000868","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1252402.3,1252402.3,48707,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669819,395745.00
04/19/2019 06:30,2,0.000,ALERT,212.16,296.36,60.054,1555669804,"201051344000576","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1270546.1,1270546.1,20740,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555669821,395746.00
04/19/2019 06:30,2,0.000,ALERT,211.93,296.06,60.043,1555669804,"201051344001158","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1247320.1,1247320.1,16968,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669823,395747.00
04/19/2019 06:30,2,0.000,ALERT,211.93,296.36,60.038,1555669804,"201051344000917","174011545737251",0.00,3.70,0,292.46,297.57,0.0,0.0,0.000,1261805.4,1261805.4,24644,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555669825,395748.00
04/19/2019 06:30,2,0.000,ALERT,212.16,296.36,60.028,1555669804,"201051344000417","174011545737251",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,1012731.4,1012731.4,24826,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555669827,395749.00
04/19/2019 06:30,2,0.000,ALERT,212.16,296.96,60.043,1555669804,"201051344000685","174011545737251",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,1266745.4,1266745.4,24849,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669828,395750.00
04/19/2019 06:30,2,0.000,ALERT,212.16,296.06,60.033,1555669804,"201051344000651","174011545737251",0.00,1.50,0,293.06,297.26,0.0,0.0,0.000,1259487.9,1259487.9,24818,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669830,395751.00
04/19/2019 06:30,2,0.000,ALERT,211.48,296.66,60.038,1555669804,"201051344000594","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1273436.6,1273436.6,48650,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555669832,395752.00
04/19/2019 06:30,2,0.000,ALERT,211.93,296.06,60.038,1555669804,"201051344000469","174011545737251",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,1251970.3,1251970.3,16941,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555669834,395753.00
04/19/2019 06:30,2,0.000,ALERT,212.16,296.96,60.038,1555669804,"201051344000585","174011545737251",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,1272626.4,1272626.4,24876,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669836,395754.00
04/19/2019 06:30,2,0.000,ALERT,212.38,295.76,60.028,1555669804,"201051344000853","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1275410.4,1275410.4,16539,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669838,395755.00
04/19/2019 06:30,2,0.000,ALERT,212.38,297.26,60.033,1555669804,"201051344001145","174011545737251",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,1275028.5,1275028.5,24794,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669839,395756.00
04/19/2019 06:30,2,0.000,ALERT,212.16,296.96,60.049,1555669804,"201051344000438","174011545737251",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,1267888.0,1267888.0,24825,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669841,395757.00
04/19/2019 06:30,2,0.000,ALERT,211.70,296.66,60.028,1555669804,"201051344001135","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1254721.2,1254721.2,24778,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555669843,395758.00
04/19/2019 06:30,2,0.000,ALERT,211.70,295.76,60.043,1555669804,"201051344000983","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1273469.4,1273469.4,16540,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555669845,395759.00
04/19/2019 06:30,2,0.000,ALERT,212.16,296.36,60.022,1555669804,"201051344001203","174011545737251",0.00,2.50,0,293.36,299.67,0.0,0.0,0.000,1262414.0,1262414.0,24835,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555669847,395760.00
04/19/2019 06:30,2,0.000,ALERT,211.93,297.26,60.017,1555669804,"201051344001230","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1259298.8,1259298.8,24656,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669849,395761.00
04/19/2019 06:30,2,0.000,ALERT,211.70,296.66,60.022,1555669804,"201051344000646","174011545737251",0.00,2.50,0,293.06,297.57,0.0,0.0,0.000,1252330.4,1252330.4,24804,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669850,395762.00
04/19/2019 06:30,2,0.000,ALERT,212.16,295.76,60.033,1555669804,"201051344000867","174011545737251",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,1250695.5,1250695.5,48729,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669852,395763.00
04/19/2019 06:30,2,0.000,ALERT,212.38,295.76,60.028,1555669804,"201051344000633","174011545737251",0.00,2.50,0,292.76,297.57,0.0,0.0,0.000,1249535.0,1249535.0,48776,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555669854,395764.00
04/19/2019 06:30,2,0.000,ALERT,211.48,296.96,60.059,1555669804,"201051344000955","174011545737251",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,1272315.6,1272315.6,24821,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669856,395765.00
04/19/2019 06:30,2,0.000,ALERT,211.93,295.46,60.033,1555669804,"201051344000648","174011545737251",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,1263370.6,1263370.6,48282,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669858,395766.00
04/19/2019 06:30,2,0.000,ALERT,211.93,295.76,60.070,1555669804,"201051344000645","174011545737251",0.00,3.30,0,294.56,297.87,0.0,0.0,0.000,1268183.5,1268183.5,48243,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669860,395767.00
04/19/2019 06:30,2,0.000,ALERT,211.70,296.36,60.017,1555669804,"201051344000569","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1284270.6,1284270.6,16454,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555669861,395768.00
04/19/2019 06:30,2,0.000,ALERT,212.16,295.46,60.022,1555669804,"179051228000119","174011545737251",0.00,4.50,0,292.76,297.57,0.0,0.0,0.000,71503.2,71503.2,16552,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555669863,395769.00
04/19/2019 06:45,2,0.000,ALERT,211.70,297.26,60.012,1555670704,"201051344000579","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1284095.2,1284095.2,16911,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555670707,395770.00
04/19/2019 06:45,2,0.000,ALERT,211.48,295.46,60.017,1555670704,"201051344001025","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1266345.0,1266345.0,24839,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670708,395771.00
04/19/2019 06:45,2,0.000,ALERT,211.93,296.66,60.028,1555670704,"201051344001093","174011545737251",0.00,3.30,0,294.86,298.17,0.0,0.0,0.000,1250281.2,1250281.2,24875,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670710,395772.00
04/19/2019 06:45,2,0.000,ALERT,211.70,296.66,60.022,1555670704,"201051344000458","174011545737251",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,1267277.9,1267277.9,16659,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670712,395773.00
04/19/2019 06:45,2,0.000,ALERT,211.93,296.96,60.017,1555670704,"201051344000890","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1264965.3,1264965.3,24790,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670714,395774.00
04/19/2019 06:45,2,0.000,ALERT,211.48,295.76,59.985,1555670704,"201051344000988","174011545737251",0.00,3.00,0,291.55,297.57,0.0,0.0,0.000,978132.7,978132.7,16977,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670716,395775.00
