ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 06:45,2,0.000,ALERT,212.38,297.26,60.012,1555670704,"201051344000582","174011545737251",0.00,2.00,0,295.76,299.07,0.0,0.0,0.000,1243931.2,1243931.2,24765,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670717,395776.00
04/19/2019 06:45,2,0.000,ALERT,211.70,296.36,60.012,1555670704,"201051344000868","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1252402.3,1252402.3,48709,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555670719,395777.00
04/19/2019 06:45,2,0.000,ALERT,212.38,296.36,60.006,1555670704,"201051344000576","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1270546.1,1270546.1,20742,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555670721,395778.00
04/19/2019 06:45,2,0.000,ALERT,211.70,295.76,59.980,1555670704,"201051344001158","174011545737251",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,1247320.1,1247320.1,16970,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670723,395779.00
04/19/2019 06:45,2,0.000,ALERT,212.16,296.06,60.001,1555670704,"201051344000917","174011545737251",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,1261805.4,1261805.4,24646,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555670725,395780.00
04/19/2019 06:45,2,0.000,ALERT,212.16,295.76,60.012,1555670704,"201051344000417","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1012731.4,1012731.4,24828,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670726,395781.00
04/19/2019 06:45,2,0.000,ALERT,212.38,296.66,60.012,1555670704,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,1266745.4,1266745.4,24851,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670728,395782.00
04/19/2019 06:45,2,0.000,ALERT,212.16,295.76,60.006,1555670704,"201051344000651","174011545737251",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,1259487.9,1259487.9,24820,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555670730,395783.00
04/19/2019 06:45,2,0.000,ALERT,211.48,296.36,60.006,1555670704,"201051344000594","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1273436.6,1273436.6,48652,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670732,395784.00
04/19/2019 06:45,2,0.000,ALERT,211.93,296.06,59.975,1555670704,"201051344000469","174011545737251",0.00,2.00,0,292.76,297.57,0.0,0.0,0.000,1251970.3,1251970.3,16943,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555670734,395785.00
04/19/2019 06:45,2,0.000,ALERT,212.16,296.66,59.996,1555670704,"201051344000585","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1272626.4,1272626.4,24878,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670736,395786.00
04/19/2019 06:45,2,0.000,ALERT,212.38,295.76,59.985,1555670704,"201051344000853","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1275410.4,1275410.4,16541,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670737,395787.00
04/19/2019 06:45,2,0.000,ALERT,212.38,296.66,60.001,1555670704,"201051344001145","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1275028.5,1275028.5,24796,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670739,395788.00
04/19/2019 06:45,2,0.000,ALERT,212.16,296.36,60.017,1555670704,"201051344000438","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1267888.0,1267888.0,24827,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555670741,395789.00
04/19/2019 06:45,2,0.000,ALERT,211.70,296.36,59.996,1555670704,"201051344001135","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1254721.2,1254721.2,24780,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555670743,395790.00
04/19/2019 06:45,2,0.000,ALERT,211.70,296.06,60.006,1555670704,"201051344000983","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1273469.4,1273469.4,16542,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555670745,395791.00
04/19/2019 06:45,2,0.000,ALERT,212.16,296.06,60.001,1555670704,"201051344001203","174011545737251",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,1262414.0,1262414.0,24837,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670747,395792.00
04/19/2019 06:45,2,0.000,ALERT,211.93,296.66,60.001,1555670704,"201051344001230","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1259298.8,1259298.8,24658,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670748,395793.00
04/19/2019 06:45,2,0.000,ALERT,211.70,296.36,60.001,1555670704,"201051344000646","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1252330.4,1252330.4,24806,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670750,395794.00
04/19/2019 06:45,2,0.000,ALERT,212.16,295.46,59.959,1555670704,"201051344000867","174011545737251",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,1250695.5,1250695.5,48731,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555670752,395795.00
04/19/2019 06:45,2,0.000,ALERT,212.38,295.46,60.028,1555670704,"201051344000633","174011545737251",0.00,2.50,0,292.46,297.26,0.0,0.0,0.000,1249535.0,1249535.0,48778,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670754,395796.00
04/19/2019 06:45,2,0.000,ALERT,211.70,296.66,59.996,1555670704,"201051344000955","174011545737251",0.00,3.00,0,295.16,298.17,0.0,0.0,0.000,1272315.6,1272315.6,24823,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670756,395797.00
04/19/2019 06:45,2,0.000,ALERT,211.93,295.16,59.990,1555670704,"201051344000648","174011545737251",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,1263370.6,1263370.6,48284,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670757,395798.00
04/19/2019 06:45,2,0.000,ALERT,212.16,295.76,60.028,1555670704,"201051344000645","174011545737251",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,1268183.5,1268183.5,48245,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670759,395799.00
04/19/2019 06:45,2,0.000,ALERT,211.93,296.66,60.012,1555670704,"201051344000569","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1284270.6,1284270.6,16456,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555670761,395800.00
04/19/2019 06:45,2,0.000,ALERT,212.16,295.46,60.012,1555670704,"179051228000119","174011545737251",0.00,4.50,0,292.46,297.26,0.0,0.0,0.000,71503.2,71503.2,16554,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555670763,395801.00
04/19/2019 07:00,2,0.000,ALERT,211.93,296.96,59.990,1555671604,"201051344000579","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1284095.2,1284095.2,16913,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671606,395802.00
04/19/2019 07:00,2,0.000,ALERT,211.93,296.06,60.006,1555671604,"201051344001025","174011545737251",0.00,2.00,0,293.66,299.07,0.0,0.0,0.000,1266345.0,1266345.0,24841,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555671607,395803.00
04/19/2019 07:00,2,0.000,ALERT,212.16,296.96,60.038,1555671604,"201051344001093","174011545737251",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,1250281.2,1250281.2,24877,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671609,395804.00
04/19/2019 07:00,2,0.000,ALERT,211.70,296.66,60.038,1555671604,"201051344000458","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,1267277.9,1267277.9,16661,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671611,395805.00
04/19/2019 07:00,2,0.000,ALERT,211.93,296.96,60.038,1555671604,"201051344000890","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1264965.3,1264965.3,24792,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671613,395806.00
04/19/2019 07:00,2,0.066,ALERT,211.70,296.06,60.038,1555671604,"201051344000988","174011545737251",19.98,3.00,0,291.55,297.57,1.4,0.0,0.000,978132.7,978132.7,16979,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1555671615,395807.00
04/19/2019 07:00,2,0.000,ALERT,212.61,297.87,60.086,1555671604,"201051344000582","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1243931.2,1243931.2,24767,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671617,395808.00
04/19/2019 07:00,2,0.072,ALERT,211.93,296.96,60.075,1555671604,"201051344000868","174011545737251",30.12,2.50,0,294.26,298.77,2.2,0.2,0.000,1252402.3,1252402.3,48711,0,0,0,L,1122011218,1,120.42,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1555671618,395809.00
04/19/2019 07:00,2,0.000,ALERT,212.38,296.96,60.038,1555671604,"201051344000576","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1270546.1,1270546.1,20744,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671620,395810.00
04/19/2019 07:00,2,0.064,ALERT,211.93,296.06,60.043,1555671604,"201051344001158","174011545737251",27.49,2.00,0,293.36,297.57,1.7,0.0,0.000,1247320.1,1247320.1,16972,0,0,0,L,1122011218,1,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1555671622,395811.00
04/19/2019 07:00,2,0.000,ALERT,212.16,296.06,60.022,1555671604,"201051344000917","174011545737251",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,1261805.4,1261805.4,24648,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671624,395812.00
04/19/2019 07:00,2,0.000,ALERT,212.16,296.06,60.033,1555671604,"201051344000417","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1012731.4,1012731.4,24830,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671626,395813.00
04/19/2019 07:00,2,0.000,ALERT,212.16,296.66,60.033,1555671604,"201051344000685","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1266745.4,1266745.4,24853,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671627,395814.00
04/19/2019 07:00,2,0.000,ALERT,212.16,296.06,60.086,1555671604,"201051344000651","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1259487.9,1259487.9,24822,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671629,395815.00
04/19/2019 07:00,2,0.000,ALERT,211.48,296.66,60.033,1555671604,"201051344000594","174011545737251",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,1273436.6,1273436.6,48654,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671631,395816.00
04/19/2019 07:00,2,0.000,ALERT,211.93,296.36,60.038,1555671604,"201051344000469","174011545737251",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,1251970.3,1251970.3,16945,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671633,395817.00
04/19/2019 07:00,2,0.000,ALERT,211.93,296.96,60.043,1555671604,"201051344000585","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1272626.4,1272626.4,24880,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671635,395818.00
04/19/2019 07:00,2,0.068,ALERT,212.38,296.06,60.012,1555671604,"201051344000853","174011545737251",30.65,2.50,0,293.96,298.17,2.1,0.2,0.000,1275410.4,1275410.4,16543,0,0,0,L,1122011218,1,121.10,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1555671637,395819.00
04/19/2019 07:00,2,0.000,ALERT,212.16,296.96,60.043,1555671604,"201051344001145","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1275028.5,1275028.5,24798,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555671638,395820.00
04/19/2019 07:00,2,0.000,ALERT,211.93,296.66,60.033,1555671604,"201051344000438","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1267888.0,1267888.0,24829,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671640,395821.00
04/19/2019 07:00,2,0.068,ALERT,211.48,296.66,60.038,1555671604,"201051344001135","174011545737251",30.71,2.50,0,294.86,299.07,2.2,0.2,0.000,1254721.2,1254721.2,24782,0,0,0,L,1122011218,1,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1555671642,395822.00
04/19/2019 07:00,2,0.068,ALERT,211.70,296.36,60.017,1555671604,"201051344000983","174011545737251",30.43,3.00,0,293.96,298.47,2.1,0.1,0.000,1273469.4,1273469.4,16544,0,0,0,L,1122011218,1,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1555671644,395823.00
04/19/2019 07:00,2,0.068,ALERT,211.93,296.36,60.033,1555671604,"201051344001203","174011545737251",30.10,2.00,0,294.26,300.27,2.1,0.1,0.000,1262414.0,1262414.0,24839,0,0,0,L,1122011218,1,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1555671646,395824.00
04/19/2019 07:00,2,0.000,ALERT,211.70,296.96,59.996,1555671604,"201051344001230","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1259298.8,1259298.8,24660,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555671647,395825.00
04/19/2019 07:00,2,0.055,ALERT,211.48,296.06,60.033,1555671604,"201051344000646","174011545737251",30.18,2.50,0,293.96,298.47,1.7,0.0,0.000,1252330.4,1252330.4,24808,0,0,0,L,1122011218,1,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1555671649,395826.00
04/19/2019 07:00,2,0.074,ALERT,212.16,295.76,59.990,1555671604,"201051344000867","174011545737251",30.16,3.30,0,293.36,298.17,2.3,0.3,0.000,1250695.5,1250695.5,48733,0,0,0,L,1122011218,1,120.88,121.78,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555671651,395827.00
04/19/2019 07:00,2,0.072,ALERT,212.38,295.76,60.033,1555671604,"201051344000633","174011545737251",27.21,2.50,0,292.16,297.57,2.0,0.0,0.000,1249535.0,1249535.0,48780,0,0,0,L,1122011218,1,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1555671653,395828.00
04/19/2019 07:00,2,0.094,ALERT,211.48,296.66,60.028,1555671604,"201051344000955","174011545737251",30.55,2.50,0,294.56,298.47,2.9,0.9,0.000,1272315.6,1272315.6,24825,0,0,0,L,1122011218,1,121.10,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1555671655,395829.00
04/19/2019 07:00,2,0.086,ALERT,211.93,295.46,60.017,1555671604,"201051344000648","174011545737251",30.51,2.00,0,293.36,298.17,2.7,0.7,0.000,1263370.6,1263370.6,48286,0,0,0,L,1122011218,1,120.20,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1555671657,395830.00
04/19/2019 07:00,2,0.057,ALERT,212.16,296.06,60.043,1555671604,"201051344000645","174011545737251",30.63,3.30,0,293.96,297.87,1.8,0.0,0.000,1268183.5,1268183.5,48247,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1555671658,395831.00
04/19/2019 07:00,2,0.090,ALERT,211.93,296.96,60.033,1555671604,"201051344000569","174011545737251",30.77,3.00,0,294.56,299.07,2.8,0.8,0.000,1284270.6,1284270.6,16458,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1555671660,395832.00
04/19/2019 07:00,2,0.111,ALERT,212.16,295.76,60.081,1555671604,"179051228000119","174011545737251",30.32,4.50,0,292.16,297.26,3.5,1.4,0.000,71503.2,71503.2,16556,0,0,0,L,46974696,1,120.65,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555671662,395833.00
04/19/2019 07:15,2,0.242,ALERT,212.16,333.03,60.043,1555672504,"201051344000579","174011545737251",29.34,3.70,0,295.16,347.16,7.2,5.1,0.009,1284095.9,1284095.9,16915,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1555672507,395834.00
04/19/2019 07:15,2,0.230,ALERT,211.93,333.03,60.033,1555672504,"201051344001025","174011545737251",25.90,2.50,0,294.26,349.86,6.0,3.9,0.004,1266345.4,1266345.4,24843,0,0,0,L,1122011218,1,121.55,121.10,0100,0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1555672509,395835.00
04/19/2019 07:15,2,0.240,ALERT,212.16,334.24,60.033,1555672504,"201051344001093","174011545737251",27.85,3.70,0,294.86,348.36,6.8,4.7,0.004,1250281.8,1250281.8,24879,0,0,0,L,1122011218,1,121.78,120.88,0100,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1555672511,395836.00
04/19/2019 07:15,2,0.238,ALERT,211.93,332.73,60.070,1555672504,"201051344000458","174011545737251",27.35,4.50,0,294.26,347.76,6.6,4.4,0.009,1267278.4,1267278.4,16663,0,0,0,L,1122011218,1,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1555672512,395837.00
04/19/2019 07:15,2,0.223,ALERT,211.93,333.03,60.033,1555672504,"201051344000890","174011545737251",28.65,3.30,0,295.16,346.86,6.5,4.3,0.009,1264965.8,1264965.8,24794,0,0,0,L,1122011218,1,122.01,120.42,0100,3,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1555672514,395838.00
04/19/2019 07:15,2,0.131,ALERT,211.93,296.66,60.028,1555672504,"201051344000988","174011545737251",21.19,3.30,0,291.55,298.47,2.9,0.8,0.000,978132.8,978132.8,16981,0,0,0,L,1122011218,1,120.42,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1555672516,395839.00
04/19/2019 07:15,2,0.236,ALERT,212.61,334.24,60.033,1555672504,"201051344000582","174011545737251",25.58,2.50,0,295.76,355.88,6.2,4.0,0.004,1243931.7,1243931.7,24769,0,0,0,L,1122011218,1,122.01,121.33,0100,1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1555672518,395840.00
04/19/2019 07:15,2,0.225,ALERT,211.93,333.33,60.033,1555672504,"201051344000868","174011545737251",27.14,3.30,0,294.86,356.78,6.2,4.0,0.009,1252402.7,1252402.7,48713,0,0,0,L,1122011218,1,120.65,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1555672520,395841.00
04/19/2019 07:15,2,0.256,ALERT,212.61,334.54,60.033,1555672504,"201051344000576","174011545737251",25.17,3.00,0,294.56,345.96,6.5,4.4,0.009,1270546.6,1270546.6,20746,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1555672522,395842.00
04/19/2019 07:15,2,0.219,ALERT,212.16,333.03,60.028,1555672504,"201051344001158","174011545737251",26.76,2.50,0,293.66,346.26,6.0,3.8,0.009,1247320.5,1247320.5,16974,0,0,0,L,1122011218,1,120.65,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1555672523,395843.00
04/19/2019 07:15,2,0.219,ALERT,212.16,334.24,60.043,1555672504,"201051344000917","174011545737251",25.01,4.00,0,293.06,347.16,5.5,3.4,0.004,1261805.7,1261805.7,24650,0,0,0,L,1122011218,1,121.78,121.33,0100,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1555672525,395844.00
04/19/2019 07:15,2,0.260,ALERT,212.38,332.13,60.049,1555672504,"201051344000417","174011545737251",19.00,2.50,0,293.66,333.63,5.0,2.9,0.000,1012731.8,1012731.8,24832,0,0,0,L,1122011218,1,121.55,121.10,0100,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1555672527,395845.00
04/19/2019 07:15,2,0.230,ALERT,212.38,334.84,60.043,1555672504,"201051344000685","174011545737251",25.09,3.30,0,294.56,352.87,5.9,3.8,0.009,1266745.8,1266745.8,24855,0,0,0,L,1122011218,1,122.46,120.88,0100,0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1555672529,395846.00
04/19/2019 07:15,2,0.254,ALERT,212.16,333.63,60.049,1555672504,"201051344000651","174011545737251",25.90,2.00,0,294.26,354.37,6.7,4.5,0.009,1259488.4,1259488.4,24824,0,0,0,L,1122011218,1,122.23,120.65,0100,0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1555672531,395847.00
04/19/2019 07:15,2,0.244,ALERT,211.70,333.33,60.043,1555672504,"201051344000594","174011545737251",26.80,3.00,0,293.66,342.05,6.6,4.5,0.009,1273437.1,1273437.1,48656,0,0,0,L,1122011218,1,120.65,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1555672532,395848.00
04/19/2019 07:15,2,0.236,ALERT,212.16,333.63,60.033,1555672504,"201051344000469","174011545737251",29.20,2.50,0,293.36,347.16,7.0,4.9,0.009,1251970.9,1251970.9,16947,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1555672534,395849.00
04/19/2019 07:15,2,0.209,ALERT,212.38,334.54,60.043,1555672504,"201051344000585","174011545737251",28.88,3.30,0,294.26,346.86,6.1,4.0,0.013,1272626.8,1272626.8,24882,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1555672536,395850.00
04/19/2019 07:15,2,0.229,ALERT,212.61,334.24,60.043,1555672504,"201051344000853","174011545737251",25.13,3.00,0,293.96,353.47,5.9,3.8,0.009,1275410.8,1275410.8,16545,0,0,0,L,1122011218,1,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1555672538,395851.00
04/19/2019 07:15,2,0.201,ALERT,212.38,333.33,60.070,1555672504,"201051344001145","174011545737251",25.21,3.00,0,294.56,352.57,5.2,3.0,0.009,1275028.8,1275028.8,24800,0,0,0,L,1122011218,1,122.01,121.10,0100,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1555672540,395852.00
04/19/2019 07:15,2,0.250,ALERT,212.16,333.93,60.043,1555672504,"201051344000438","174011545737251",25.45,3.00,0,294.86,347.16,6.5,4.3,0.004,1267888.6,1267888.6,24831,0,0,0,L,1122011218,1,122.01,120.88,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1555672542,395853.00
04/19/2019 07:15,2,0.213,ALERT,211.70,332.43,60.070,1555672504,"201051344001135","174011545737251",27.69,3.30,0,294.86,345.06,6.0,3.9,0.009,1254721.6,1254721.6,24784,0,0,0,L,1122011218,1,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1555672543,395854.00
04/19/2019 07:15,2,0.217,ALERT,211.93,333.03,60.043,1555672504,"201051344000983","174011545737251",27.55,3.70,0,294.26,348.66,6.1,3.9,0.013,1273469.8,1273469.8,16546,0,0,0,L,1122011218,1,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1555672545,395855.00
04/19/2019 07:15,2,0.234,ALERT,212.16,333.63,60.049,1555672504,"201051344001203","174011545737251",25.98,3.00,0,293.96,354.37,6.2,4.0,0.009,1262414.5,1262414.5,24841,0,0,0,L,1122011218,1,122.23,120.65,0100,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1555672547,395856.00
04/19/2019 07:15,2,0.232,ALERT,211.93,333.03,60.049,1555672504,"201051344001230","174011545737251",23.89,3.00,0,294.86,352.57,5.6,3.5,0.004,1259299.2,1259299.2,24662,0,0,0,L,1122011218,1,122.01,120.65,0100,0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1555672549,395857.00
04/19/2019 07:15,2,0.225,ALERT,211.93,333.93,60.049,1555672504,"201051344000646","174011545737251",27.00,3.00,0,293.66,348.36,6.2,4.0,0.004,1252330.8,1252330.8,24810,0,0,0,L,1122011218,1,122.01,120.88,0100,0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1555672551,395858.00
04/19/2019 07:15,2,0.227,ALERT,212.16,333.03,60.043,1555672504,"201051344000867","174011545737251",27.23,3.70,0,293.06,346.56,6.3,4.2,0.009,1250695.9,1250695.9,48735,0,0,0,L,1122011218,1,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1555672552,395859.00
04/19/2019 07:15,2,0.248,ALERT,212.61,335.44,60.033,1555672504,"201051344000633","174011545737251",26.82,3.00,0,292.46,351.07,6.7,4.6,0.004,1249535.5,1249535.5,48782,0,0,0,L,1122011218,1,121.10,122.23,0100,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1555672554,395860.00
04/19/2019 07:15,2,0.232,ALERT,211.48,333.03,60.043,1555672504,"201051344000955","174011545737251",28.71,3.30,0,294.26,345.66,6.8,4.6,0.004,1272316.2,1272316.2,24827,0,0,0,L,1122011218,1,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1555672556,395861.00
04/19/2019 07:15,2,0.246,ALERT,211.70,332.73,60.033,1555672504,"201051344000648","174011545737251",27.53,2.50,0,293.36,348.66,6.9,4.7,0.013,1263371.2,1263371.2,48288,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1555672558,395862.00
04/19/2019 07:15,2,0.189,ALERT,212.38,333.33,60.043,1555672504,"201051344000645","174011545737251",30.14,3.70,0,294.26,346.26,5.8,3.7,0.009,1268183.9,1268183.9,48249,0,0,0,L,1122011218,1,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1555672560,395863.00
04/19/2019 07:15,2,0.234,ALERT,211.93,333.33,60.043,1555672504,"201051344000569","174011545737251",27.71,3.30,0,294.86,342.95,6.6,4.5,0.009,1284271.1,1284271.1,16460,0,0,0,L,1122011218,1,120.20,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1555672562,395864.00
04/19/2019 07:15,2,0.256,ALERT,212.16,336.64,60.043,1555672504,"179051228000119","174011545737251",28.23,5.00,0,292.46,350.17,7.3,5.2,0.009,71503.9,71503.9,16558,0,0,0,L,46974696,1,120.65,122.46,0000,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1555672564,395865.00
04/19/2019 07:30,2,0.273,ACTIVE,212.38,359.48,59.990,1555673405,"201051344000579","174011545737251",33.50,4.50,0,313.50,361.89,9.3,7.1,0.022,1284097.4,1284097.4,16917,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673407,395866.00
04/19/2019 07:30,2,0.336,ACTIVE,212.38,333.33,59.985,1555673405,"201051344001025","174011545737251",29.22,3.30,0,294.86,339.95,10.0,7.7,0.044,1266346.8,1266346.8,24845,0,0,0,L,1122011218,1,121.55,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673407,395867.00
04/19/2019 07:30,2,0.414,ACTIVE,212.61,342.65,59.990,1555673405,"201051344001093","174011545737251",31.57,4.50,0,295.16,354.67,13.2,10.9,0.057,1250283.5,1250283.5,24881,0,0,0,L,1122011218,1,121.78,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673408,395868.00
04/19/2019 07:30,2,0.342,ACTIVE,212.16,333.63,59.990,1555673405,"201051344000458","174011545737251",30.10,5.00,0,304.78,370.00,10.4,8.1,0.049,1267279.9,1267279.9,16665,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673409,395869.00
04/19/2019 07:30,2,0.371,ACTIVE,212.38,334.54,60.012,1555673405,"201051344000890","174011545737251",29.98,4.00,0,295.16,339.04,11.3,9.0,0.049,1264967.4,1264967.4,24796,0,0,0,L,1122011218,1,122.01,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673410,395870.00
04/19/2019 07:30,2,0.367,ACTIVE,212.16,335.74,59.990,1555673405,"201051344000988","174011545737251",19.96,4.00,0,292.46,339.34,7.4,5.2,0.035,978133.4,978133.4,16983,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673411,395871.00
04/19/2019 07:30,2,0.328,ACTIVE,212.83,335.74,59.996,1555673405,"201051344000582","174011545737251",29.86,3.30,0,296.06,339.04,10.0,7.7,0.040,1243933.1,1243933.1,24771,0,0,0,L,1122011218,1,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673412,395872.00
04/19/2019 07:30,2,0.363,ACTIVE,212.16,334.84,59.996,1555673405,"201051344000868","174011545737251",30.47,3.70,0,306.28,367.30,11.2,8.9,0.049,1252404.1,1252404.1,48715,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673413,395873.00
04/19/2019 07:30,2,0.365,ACTIVE,212.83,335.74,59.985,1555673405,"201051344000576","174011545737251",30.14,3.70,0,294.26,340.25,11.2,8.9,0.049,1270548.2,1270548.2,20748,0,0,0,L,1122011218,1,121.33,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673414,395874.00
04/19/2019 07:30,2,0.357,ACTIVE,212.38,335.44,60.001,1555673405,"201051344001158","174011545737251",30.59,3.30,0,310.79,355.88,11.1,8.8,0.062,1247321.9,1247321.9,16976,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673415,395875.00
04/19/2019 07:30,2,0.283,ACTIVE,212.61,340.25,59.996,1555673405,"201051344000917","174011545737251",31.39,5.00,0,294.26,343.85,9.1,6.8,0.031,1261806.9,1261806.9,24652,0,0,0,L,1122011218,1,121.78,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673416,395876.00
04/19/2019 07:30,2,0.375,ACTIVE,212.61,334.54,59.990,1555673405,"201051344000417","174011545737251",19.58,3.70,0,293.96,346.86,7.4,5.2,0.018,1012732.8,1012732.8,24834,0,0,0,L,1122011218,1,121.78,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673417,395877.00
04/19/2019 07:30,2,0.328,ACTIVE,212.83,335.74,59.996,1555673405,"201051344000685","174011545737251",29.96,3.70,0,294.56,339.34,10.1,7.8,0.044,1266747.1,1266747.1,24857,0,0,0,L,1122011218,1,122.68,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673418,395878.00
04/19/2019 07:30,2,0.334,ACTIVE,212.61,335.14,59.990,1555673405,"201051344000651","174011545737251",30.02,3.00,0,294.26,339.04,10.2,8.0,0.044,1259489.8,1259489.8,24826,0,0,0,L,1122011218,1,122.23,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673419,395879.00
04/19/2019 07:30,2,0.375,ACTIVE,211.93,334.24,59.990,1555673405,"201051344000594","174011545737251",30.18,3.70,0,310.79,354.97,11.6,9.2,0.053,1273438.6,1273438.6,48658,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673419,395880.00
04/19/2019 07:30,2,0.270,ACTIVE,212.38,360.08,59.990,1555673405,"201051344000469","174011545737251",33.48,3.30,0,309.89,362.79,9.2,6.9,0.022,1251972.4,1251972.4,16949,0,0,0,L,1122011218,1,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673420,395881.00
04/19/2019 07:30,2,0.246,ACTIVE,212.61,350.77,60.001,1555673405,"201051344000585","174011545737251",32.46,4.50,0,314.70,354.07,8.1,5.9,0.022,1272628.0,1272628.0,24884,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673421,395882.00
04/19/2019 07:30,2,0.326,ACTIVE,212.83,335.74,60.038,1555673405,"201051344000853","174011545737251",30.65,3.70,0,304.78,373.31,10.2,7.9,0.044,1275412.1,1275412.1,16547,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673422,395883.00
04/19/2019 07:30,2,0.305,ACTIVE,212.61,334.84,60.001,1555673405,"201051344001145","174011545737251",30.04,3.70,0,295.16,339.04,9.3,7.1,0.040,1275029.9,1275029.9,24802,0,0,0,L,1122011218,1,122.01,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673423,395884.00
04/19/2019 07:30,2,0.344,ACTIVE,212.61,335.14,60.006,1555673405,"201051344000438","174011545737251",30.28,3.70,0,295.16,339.65,10.5,8.2,0.040,1267890.1,1267890.1,24833,0,0,0,L,1122011218,1,122.23,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673424,395885.00
04/19/2019 07:30,2,0.295,ACTIVE,212.16,343.85,60.001,1555673405,"201051344001135","174011545737251",31.85,4.00,0,314.70,352.27,9.5,7.3,0.035,1254722.9,1254722.9,24786,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673425,395886.00
04/19/2019 07:30,2,0.322,ACTIVE,212.38,334.24,60.006,1555673405,"201051344000983","174011545737251",30.55,4.00,0,312.59,352.57,10.1,7.8,0.044,1273471.2,1273471.2,16548,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673426,395887.00
04/19/2019 07:30,2,0.334,ACTIVE,212.61,334.54,60.001,1555673405,"201051344001203","174011545737251",30.45,3.70,0,294.86,340.25,10.3,8.0,0.049,1262415.9,1262415.9,24843,0,0,0,L,1122011218,1,122.46,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673427,395888.00
04/19/2019 07:30,2,0.379,ACTIVE,212.38,334.54,60.001,1555673405,"201051344001230","174011545737251",30.16,3.70,0,295.16,339.95,11.6,9.2,0.057,1259300.6,1259300.6,24664,0,0,0,L,1122011218,1,122.01,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673428,395889.00
04/19/2019 07:30,2,0.305,ACTIVE,212.16,334.84,60.038,1555673405,"201051344000646","174011545737251",28.75,3.70,0,293.96,338.14,8.9,6.7,0.027,1252332.1,1252332.1,24812,0,0,0,L,1122011218,1,122.01,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673429,395890.00
04/19/2019 07:30,2,0.379,ACTIVE,212.61,334.54,60.012,1555673405,"201051344000867","174011545737251",30.24,4.50,0,306.88,365.80,11.6,9.3,0.057,1250697.4,1250697.4,48737,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673430,395891.00
04/19/2019 07:30,2,0.373,ACTIVE,212.83,337.24,60.001,1555673405,"201051344000633","174011545737251",30.85,3.70,0,292.46,341.15,11.7,9.4,0.057,1249537.0,1249537.0,48784,0,0,0,L,1122011218,1,121.55,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673431,395892.00
04/19/2019 07:30,2,0.371,ALERT,212.16,334.84,60.006,1555673405,"201051344000955","174011545737251",30.08,4.00,0,296.06,343.25,11.3,9.0,0.049,1272317.9,1272317.9,24829,0,0,0,L,1122011218,1,121.33,121.33,0002,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673432,395893.00
04/19/2019 07:30,2,0.332,ACTIVE,212.38,334.54,60.006,1555673405,"201051344000648","174011545737251",30.49,3.30,0,315.60,354.07,10.3,8.0,0.044,1263372.7,1263372.7,48290,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673433,395894.00
04/19/2019 07:30,2,0.346,ACTIVE,212.83,335.44,60.017,1555673405,"201051344000645","174011545737251",30.59,4.50,0,312.59,358.88,10.8,8.5,0.049,1268185.0,1268185.0,48251,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673434,395895.00
04/19/2019 07:30,2,0.342,ACTIVE,212.38,335.44,60.022,1555673405,"201051344000569","174011545737251",30.42,4.00,0,316.80,352.87,10.6,8.3,0.049,1284272.6,1284272.6,16462,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673435,395896.00
04/19/2019 07:30,2,0.383,ACTIVE,212.61,338.74,60.001,1555673405,"179051228000119","174011545737251",31.29,6.30,0,292.46,342.65,12.2,9.9,0.040,71505.6,71505.6,16560,0,0,0,L,46974696,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555673436,395897.00
04/19/2019 07:45,2,0.732,ACTIVE,212.61,340.85,60.022,1555674304,"201051344000579","174011545737251",31.11,5.50,0,330.33,364.89,23.1,20.4,0.150,1284101.1,1284101.1,16918,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674305,395898.00
04/19/2019 07:45,2,0.646,ACTIVE,213.06,340.55,60.022,1555674304,"201051344001025","174011545737251",31.17,4.50,0,328.22,354.97,20.4,17.8,0.128,1266349.9,1266349.9,24846,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674306,395899.00
04/19/2019 07:45,2,0.783,ACTIVE,213.29,345.96,60.022,1555674304,"201051344001093","174011545737251",31.57,5.50,0,328.82,357.08,25.1,22.3,0.168,1250287.6,1250287.6,24882,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674307,395900.00
04/19/2019 07:45,2,0.645,ACTIVE,212.61,340.85,60.022,1555674304,"201051344000458","174011545737251",31.31,6.00,0,327.92,350.17,20.5,17.9,0.137,1267283.0,1267283.0,16666,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674308,395901.00
04/19/2019 07:45,2,0.721,ACTIVE,213.06,342.05,60.012,1555674304,"201051344000890","174011545737251",31.29,5.50,0,327.92,357.68,22.9,20.2,0.155,1264971.0,1264971.0,24797,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674309,395902.00
04/19/2019 07:45,2,0.699,ACTIVE,212.61,338.44,60.012,1555674304,"201051344000988","174011545737251",20.57,4.50,0,327.32,345.06,14.6,12.2,0.106,978135.6,978135.6,16984,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674310,395903.00
04/19/2019 07:45,2,0.625,ACTIVE,213.74,345.06,60.022,1555674304,"201051344000582","174011545737251",31.61,4.00,0,328.82,353.77,20.0,17.4,0.133,1243936.2,1243936.2,24772,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674311,395904.00
04/19/2019 07:45,2,0.717,ACTIVE,212.61,341.75,60.017,1555674304,"201051344000868","174011545737251",31.17,4.50,0,328.52,354.67,22.7,20.0,0.159,1252407.6,1252407.6,48716,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674312,395905.00
04/19/2019 07:45,2,0.680,ACTIVE,213.06,340.55,60.022,1555674304,"201051344000576","174011545737251",31.07,4.50,0,328.52,355.28,21.4,18.7,0.146,1270551.5,1270551.5,20749,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674313,395906.00
04/19/2019 07:45,2,0.703,ACTIVE,212.83,343.25,60.017,1555674304,"201051344001158","174011545737251",31.33,4.00,0,328.22,356.18,22.3,19.6,0.164,1247325.3,1247325.3,16977,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674314,395907.00
04/19/2019 07:45,2,0.611,ACTIVE,213.51,342.95,60.022,1555674304,"201051344000917","174011545737251",31.37,6.00,0,329.73,359.48,19.5,16.9,0.124,1261809.7,1261809.7,24653,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674315,395908.00
04/19/2019 07:45,2,0.666,ACTIVE,213.29,337.54,60.017,1555674304,"201051344000417","174011545737251",20.32,4.50,0,328.52,342.95,13.7,11.3,0.080,1012734.9,1012734.9,24835,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674315,395909.00
04/19/2019 07:45,2,0.631,ACTIVE,213.29,342.35,59.980,1555674304,"201051344000685","174011545737251",31.33,5.00,0,328.22,356.18,20.1,17.4,0.141,1266750.2,1266750.2,24858,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674316,395910.00
04/19/2019 07:45,2,0.652,ACTIVE,213.29,339.34,60.012,1555674304,"201051344000651","174011545737251",30.95,3.70,0,328.52,350.77,20.5,17.8,0.133,1259493.1,1259493.1,24827,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674317,395911.00
04/19/2019 07:45,2,0.674,ACTIVE,212.16,347.46,60.033,1555674304,"201051344000594","174011545737251",31.79,5.00,0,327.32,357.98,21.7,19.1,0.146,1273442.1,1273442.1,48659,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674318,395912.00
04/19/2019 07:45,2,0.734,ACTIVE,212.83,347.46,60.017,1555674304,"201051344000469","174011545737251",31.73,4.50,0,329.43,387.74,23.6,20.9,0.164,1251974.8,1251974.8,16950,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674319,395913.00
04/19/2019 07:45,2,0.633,ACTIVE,213.29,339.95,60.022,1555674304,"201051344000585","174011545737251",30.51,5.50,0,329.73,386.23,19.6,17.0,0.128,1272630.1,1272630.1,24885,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674320,395914.00
04/19/2019 07:45,2,0.633,ACTIVE,213.29,339.65,60.017,1555674304,"201051344000853","174011545737251",30.89,4.50,0,330.03,359.18,19.9,17.3,0.133,1275415.1,1275415.1,16548,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674321,395915.00
04/19/2019 07:45,2,0.580,ACTIVE,213.29,347.16,60.012,1555674304,"201051344001145","174011545737251",31.91,5.00,0,329.73,357.98,18.8,16.2,0.124,1275032.7,1275032.7,24803,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674322,395916.00
04/19/2019 07:45,2,0.654,ACTIVE,213.29,343.85,60.012,1555674304,"201051344000438","174011545737251",31.49,4.50,0,328.82,359.18,20.9,18.2,0.133,1267893.4,1267893.4,24834,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674323,395917.00
04/19/2019 07:45,2,0.668,ACTIVE,213.06,343.85,60.012,1555674304,"201051344001135","174011545737251",31.45,4.50,0,328.82,355.28,21.3,18.6,0.141,1254726.2,1254726.2,24787,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674324,395918.00
04/19/2019 07:45,2,0.625,ACTIVE,212.61,342.35,60.017,1555674304,"201051344000983","174011545737251",31.35,5.00,0,328.22,352.57,19.9,17.3,0.137,1273474.1,1273474.1,16549,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674325,395919.00
