ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 07:45,2,0.689,ACTIVE,213.06,339.95,60.038,1555674304,"201051344001203","174011545737251",31.07,4.50,0,329.43,355.88,21.7,19.1,0.150,1262419.3,1262419.3,24844,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674326,395920.00
04/19/2019 07:45,2,0.729,ACTIVE,213.06,339.34,60.022,1555674304,"201051344001230","174011545737251",30.87,5.00,0,327.62,357.38,22.9,20.1,0.159,1259304.1,1259304.1,24665,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674327,395921.00
04/19/2019 07:45,2,0.488,ACTIVE,212.83,360.99,60.028,1555674304,"201051344000646","174011545737251",33.42,5.00,0,327.92,368.80,16.6,14.1,0.102,1252334.4,1252334.4,24813,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674328,395922.00
04/19/2019 07:45,2,0.717,ACTIVE,212.83,340.25,60.028,1555674304,"201051344000867","174011545737251",31.05,6.00,0,328.22,352.57,22.6,19.8,0.150,1250701.0,1250701.0,48738,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674329,395923.00
04/19/2019 07:45,2,0.684,ACTIVE,213.06,345.96,60.012,1555674304,"201051344000633","174011545737251",31.63,4.50,0,328.52,359.18,21.9,19.2,0.146,1249540.5,1249540.5,48785,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674330,395924.00
04/19/2019 07:45,2,0.701,ACTIVE,212.61,348.06,60.022,1555674304,"201051344000955","174011545737251",31.89,5.50,0,327.62,362.49,22.7,20.0,0.150,1272321.5,1272321.5,24831,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674331,395925.00
04/19/2019 07:45,2,0.695,ACTIVE,212.61,338.44,60.006,1555674304,"201051344000648","174011545737251",30.67,4.00,0,329.73,364.59,21.6,19.0,0.146,1263375.7,1263375.7,48291,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674332,395926.00
04/19/2019 07:45,2,0.686,ACTIVE,213.06,339.34,60.017,1555674304,"201051344000645","174011545737251",30.91,5.50,0,329.13,350.77,21.5,18.8,0.146,1268188.3,1268188.3,48252,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674333,395927.00
04/19/2019 07:45,2,0.637,ACTIVE,212.83,341.75,60.022,1555674304,"201051344000569","174011545737251",31.27,5.00,0,329.43,356.48,20.2,17.6,0.137,1284275.7,1284275.7,16463,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674334,395928.00
04/19/2019 07:45,2,0.707,ACTIVE,213.06,342.05,60.001,1555674304,"179051228000119","174011545737251",31.61,7.00,0,330.63,354.67,22.6,19.9,0.141,71509.1,71509.1,16561,0,0,0,L,46974696,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555674334,395929.00
04/19/2019 08:00,2,0.953,ACTIVE,211.93,349.86,59.980,1555675204,"201051344000579","174011545737251",31.89,6.30,0,330.33,372.11,30.8,27.8,0.221,1284107.4,1284107.4,16919,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675205,395930.00
04/19/2019 08:00,2,0.914,ACTIVE,211.70,350.77,60.012,1555675204,"201051344001025","174011545737251",32.07,6.00,0,330.03,370.60,29.7,26.7,0.217,1266355.9,1266355.9,24847,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675206,395931.00
04/19/2019 08:00,2,1.033,ACTIVE,211.93,344.45,60.012,1555675204,"201051344001093","174011545737251",31.23,6.70,0,330.63,372.41,32.7,29.6,0.234,1250294.3,1250294.3,24883,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675207,395932.00
04/19/2019 08:00,2,0.863,ACTIVE,211.93,343.85,60.012,1555675204,"201051344000458","174011545737251",31.31,7.00,0,330.03,364.29,27.4,24.6,0.203,1267288.3,1267288.3,16667,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675208,395933.00
04/19/2019 08:00,2,0.963,ACTIVE,211.48,343.85,60.017,1555675204,"201051344000890","174011545737251",31.23,6.70,0,329.73,366.10,30.5,27.5,0.221,1264977.1,1264977.1,24798,0,0,0,L,1122011218,1,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675209,395934.00
04/19/2019 08:00,2,0.951,ACTIVE,211.93,340.55,60.012,1555675204,"201051344000988","174011545737251",20.30,6.00,0,328.22,349.86,19.6,17.0,0.150,978139.5,978139.5,16985,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675210,395935.00
04/19/2019 08:00,2,0.893,ACTIVE,212.38,342.05,60.012,1555675204,"201051344000582","174011545737251",30.99,5.00,0,331.23,367.90,28.0,25.1,0.203,1243941.9,1243941.9,24773,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675211,395936.00
04/19/2019 08:00,2,0.943,ACTIVE,211.70,345.36,60.017,1555675204,"201051344000868","174011545737251",31.35,6.00,0,330.03,366.70,29.9,27.0,0.225,1252413.3,1252413.3,48717,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675212,395937.00
04/19/2019 08:00,2,0.926,ACTIVE,212.38,343.55,60.006,1555675204,"201051344000576","174011545737251",31.15,5.50,0,330.03,365.80,29.2,26.3,0.217,1270557.3,1270557.3,20750,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675213,395938.00
04/19/2019 08:00,2,0.928,ACTIVE,212.16,343.55,60.006,1555675204,"201051344001158","174011545737251",31.17,5.50,0,331.23,364.89,29.3,26.3,0.225,1247331.2,1247331.2,16978,0,0,0,L,1122011218,1,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675214,395939.00
04/19/2019 08:00,2,0.867,ACTIVE,212.16,342.65,60.012,1555675204,"201051344000917","174011545737251",31.05,7.00,0,330.63,368.20,27.3,24.4,0.208,1261815.2,1261815.2,24654,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675215,395940.00
04/19/2019 08:00,2,0.973,ACTIVE,211.93,338.44,60.017,1555675204,"201051344000417","174011545737251",20.61,6.00,0,329.43,348.06,20.3,17.7,0.146,1012738.8,1012738.8,24836,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675216,395941.00
04/19/2019 08:00,2,0.898,ACTIVE,211.93,350.77,60.022,1555675204,"201051344000685","174011545737251",31.99,6.30,0,330.93,368.80,29.1,26.2,0.225,1266756.0,1266756.0,24859,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675216,395942.00
04/19/2019 08:00,2,1.080,ACTIVE,212.16,357.08,60.012,1555675204,"201051344000651","174011545737251",32.48,5.00,0,330.33,372.11,35.6,32.4,0.270,1259499.2,1259499.2,24828,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675217,395943.00
04/19/2019 08:00,2,0.955,ACTIVE,211.25,348.06,60.028,1555675204,"201051344000594","174011545737251",31.55,6.30,0,330.03,371.51,30.5,27.5,0.230,1273448.3,1273448.3,48660,0,0,0,L,1122011218,1,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675218,395944.00
04/19/2019 08:00,2,0.951,ACTIVE,212.16,346.26,60.017,1555675204,"201051344000469","174011545737251",31.45,5.00,0,330.63,369.40,30.3,27.4,0.225,1251980.6,1251980.6,16951,0,0,0,L,1122011218,1,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675219,395945.00
04/19/2019 08:00,2,0.865,ACTIVE,212.16,353.17,60.012,1555675204,"201051344000585","174011545737251",32.16,6.70,0,330.03,373.91,28.2,25.3,0.203,1272635.8,1272635.8,24886,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675220,395946.00
04/19/2019 08:00,2,0.871,ACTIVE,212.61,346.26,60.017,1555675204,"201051344000853","174011545737251",31.55,6.00,0,330.63,370.00,27.9,25.0,0.208,1275420.5,1275420.5,16549,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675221,395947.00
04/19/2019 08:00,2,0.816,ACTIVE,212.16,347.76,60.017,1555675204,"201051344001145","174011545737251",31.75,6.00,0,331.83,365.49,26.3,23.5,0.190,1275037.9,1275037.9,24804,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675222,395948.00
04/19/2019 08:00,2,0.990,ACTIVE,211.93,357.08,60.012,1555675204,"201051344000438","174011545737251",32.56,6.00,0,331.83,373.01,32.7,29.7,0.243,1267899.6,1267899.6,24835,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675223,395949.00
04/19/2019 08:00,2,0.951,ACTIVE,211.70,346.86,59.975,1555675204,"201051344001135","174011545737251",31.55,6.00,0,330.63,372.11,30.4,27.5,0.225,1254732.4,1254732.4,24788,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675224,395950.00
04/19/2019 08:00,2,0.854,ACTIVE,212.16,345.36,59.975,1555675204,"201051344000983","174011545737251",31.47,6.30,0,330.93,366.70,27.2,24.4,0.208,1273479.4,1273479.4,16550,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675225,395951.00
04/19/2019 08:00,2,0.941,ACTIVE,211.93,344.15,60.012,1555675204,"201051344001203","174011545737251",31.35,6.30,0,330.93,372.71,29.9,27.0,0.225,1262425.2,1262425.2,24845,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675226,395952.00
04/19/2019 08:00,2,0.930,ACTIVE,211.70,345.06,60.038,1555675204,"201051344001230","174011545737251",31.31,6.70,0,327.32,362.49,29.5,26.5,0.212,1259309.8,1259309.8,24666,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675227,395953.00
04/19/2019 08:00,2,0.947,ACTIVE,211.70,360.38,60.017,1555675204,"201051344000646","174011545737251",32.88,6.00,0,331.23,373.61,31.6,28.6,0.234,1252340.0,1252340.0,24814,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675228,395954.00
04/19/2019 08:00,2,0.947,ACTIVE,212.16,345.96,60.012,1555675204,"201051344000867","174011545737251",31.47,6.70,0,330.63,368.80,30.2,27.2,0.225,1250707.3,1250707.3,48739,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675229,395955.00
04/19/2019 08:00,2,0.938,ACTIVE,212.61,348.06,60.043,1555675204,"201051344000633","174011545737251",31.59,6.00,0,333.33,369.10,30.1,27.1,0.225,1249546.8,1249546.8,48786,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675229,395956.00
04/19/2019 08:00,2,1.043,ACTIVE,211.48,351.97,60.012,1555675204,"201051344000955","174011545737251",32.03,6.70,0,331.83,373.01,33.9,30.8,0.252,1272328.1,1272328.1,24832,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675230,395957.00
04/19/2019 08:00,2,0.957,ACTIVE,211.93,343.25,60.049,1555675204,"201051344000648","174011545737251",31.21,5.00,0,329.73,369.70,30.3,27.3,0.230,1263381.8,1263381.8,48292,0,0,0,L,1122011218,1,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675231,395958.00
04/19/2019 08:00,2,0.924,ACTIVE,212.16,344.15,60.017,1555675204,"201051344000645","174011545737251",31.31,6.30,0,330.03,366.40,29.3,26.4,0.217,1268194.0,1268194.0,48253,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675233,395959.00
04/19/2019 08:00,2,0.896,ACTIVE,212.16,346.86,60.012,1555675204,"201051344000569","174011545737251",31.55,6.30,0,332.13,367.90,28.7,25.8,0.212,1284281.3,1284281.3,16464,0,0,0,L,1122011218,1,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675233,395960.00
04/19/2019 08:00,2,1.000,ACTIVE,212.38,346.26,60.017,1555675204,"179051228000119","174011545737251",31.27,7.70,0,330.63,365.80,31.7,28.7,0.225,71515.3,71515.3,16562,0,0,0,L,46974696,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555675234,395961.00
04/19/2019 08:15,2,1.424,ACTIVE,213.06,349.26,59.990,1555676104,"201051344000579","174011545737251",31.33,7.30,0,331.83,371.21,45.2,41.7,0.349,1284115.9,1284115.9,16920,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676105,395962.00
04/19/2019 08:15,2,1.359,ACTIVE,213.06,350.47,59.985,1555676104,"201051344001025","174011545737251",31.61,7.30,0,330.93,370.90,43.5,40.1,0.336,1266364.0,1266364.0,24848,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676106,395963.00
04/19/2019 08:15,2,1.508,ACTIVE,213.06,352.27,59.990,1555676104,"201051344001093","174011545737251",31.59,7.70,0,330.63,373.01,48.2,44.6,0.371,1250303.5,1250303.5,24884,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676107,395964.00
04/19/2019 08:15,2,1.332,ACTIVE,212.83,347.16,59.996,1555676104,"201051344000458","174011545737251",31.27,7.70,0,331.23,369.70,42.2,38.8,0.340,1267296.2,1267296.2,16668,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676108,395965.00
04/19/2019 08:15,2,1.436,ACTIVE,213.06,350.47,59.996,1555676104,"201051344000890","174011545737251",31.47,8.00,0,330.33,372.11,45.8,42.3,0.358,1264985.7,1264985.7,24799,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676109,395966.00
04/19/2019 08:15,2,1.436,ACTIVE,212.61,344.15,60.012,1555676104,"201051344000988","174011545737251",20.59,6.30,0,329.43,357.08,30.0,27.0,0.243,978144.9,978144.9,16986,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676110,395967.00
04/19/2019 08:15,2,1.338,ACTIVE,213.74,349.86,59.996,1555676104,"201051344000582","174011545737251",31.45,6.30,0,330.03,368.80,42.7,39.3,0.331,1243949.8,1243949.8,24774,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676111,395968.00
04/19/2019 08:15,2,1.445,ACTIVE,212.61,348.06,60.028,1555676104,"201051344000868","174011545737251",31.21,6.30,0,330.33,371.21,45.7,42.2,0.367,1252421.9,1252421.9,48718,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676112,395969.00
04/19/2019 08:15,2,1.404,ACTIVE,213.06,349.56,59.990,1555676104,"201051344000576","174011545737251",31.35,6.30,0,331.23,370.30,44.6,41.1,0.354,1270565.7,1270565.7,20751,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676113,395970.00
04/19/2019 08:15,2,1.404,ACTIVE,213.06,349.86,59.996,1555676104,"201051344001158","174011545737251",31.43,6.30,0,331.53,369.40,44.7,41.3,0.358,1247339.5,1247339.5,16979,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676114,395971.00
04/19/2019 08:15,2,1.318,ACTIVE,213.51,348.66,60.001,1555676104,"201051344000917","174011545737251",31.37,7.70,0,330.33,367.90,41.9,38.5,0.336,1261822.9,1261822.9,24655,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676115,395972.00
04/19/2019 08:15,2,1.418,ACTIVE,213.29,343.25,60.028,1555676104,"201051344000417","174011545737251",20.67,7.00,0,328.52,354.97,29.7,26.7,0.221,1012744.2,1012744.2,24837,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676116,395973.00
04/19/2019 08:15,2,1.344,ACTIVE,213.29,349.86,59.990,1555676104,"201051344000685","174011545737251",31.43,7.30,0,332.13,368.50,42.8,39.4,0.354,1266764.0,1266764.0,24860,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676117,395974.00
04/19/2019 08:15,2,1.406,ACTIVE,213.51,347.46,60.033,1555676104,"201051344000651","174011545737251",31.17,6.00,0,331.23,375.41,44.4,40.9,0.345,1259507.7,1259507.7,24829,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676118,395975.00
04/19/2019 08:15,2,1.426,ACTIVE,212.38,348.66,59.996,1555676104,"201051344000594","174011545737251",31.25,7.30,0,330.03,370.90,45.1,41.7,0.354,1273456.8,1273456.8,48661,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676118,395976.00
04/19/2019 08:15,2,1.432,ACTIVE,213.29,352.57,59.990,1555676104,"201051344000469","174011545737251",31.65,6.00,0,332.13,372.71,45.9,42.4,0.380,1251989.2,1251989.2,16952,0,0,0,L,1122011218,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676119,395977.00
04/19/2019 08:15,2,1.293,ACTIVE,213.51,350.17,60.001,1555676104,"201051344000585","174011545737251",31.49,7.70,0,330.33,368.20,41.3,38.0,0.318,1272643.5,1272643.5,24887,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676120,395978.00
04/19/2019 08:15,2,1.348,ACTIVE,213.51,351.97,59.996,1555676104,"201051344000853","174011545737251",31.67,6.70,0,332.13,370.60,43.2,39.8,0.340,1275428.6,1275428.6,16550,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676121,395979.00
04/19/2019 08:15,2,1.287,ACTIVE,213.29,347.46,59.990,1555676104,"201051344001145","174011545737251",31.25,7.00,0,332.73,368.80,40.8,37.4,0.318,1275045.4,1275045.4,24805,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676122,395980.00
04/19/2019 08:15,2,1.414,ACTIVE,213.29,355.28,60.001,1555676104,"201051344000438","174011545737251",31.99,7.00,0,331.83,375.11,45.8,42.3,0.362,1267908.3,1267908.3,24836,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676123,395981.00
04/19/2019 08:15,2,1.395,ACTIVE,213.06,349.56,59.996,1555676104,"201051344001135","174011545737251",31.41,7.00,0,329.73,371.51,44.4,40.9,0.349,1254740.8,1254740.8,24789,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676124,395982.00
04/19/2019 08:15,2,1.324,ACTIVE,213.06,350.47,60.022,1555676104,"201051344000983","174011545737251",31.59,7.00,0,331.83,370.60,42.4,39.0,0.340,1273487.3,1273487.3,16551,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676125,395983.00
04/19/2019 08:15,2,1.428,ACTIVE,213.51,347.76,59.996,1555676104,"201051344001203","174011545737251",31.29,7.30,0,332.43,371.51,45.3,41.8,0.362,1262433.7,1262433.7,24846,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676126,395984.00
04/19/2019 08:15,2,1.426,ACTIVE,213.29,347.46,59.996,1555676104,"201051344001230","174011545737251",31.21,8.00,0,328.52,386.23,45.1,41.6,0.358,1259318.3,1259318.3,24667,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676127,395985.00
04/19/2019 08:15,2,1.350,ACTIVE,213.06,350.17,60.001,1555676104,"201051344000646","174011545737251",31.47,7.00,0,330.03,372.71,43.0,39.6,0.345,1252348.1,1252348.1,24815,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676128,395986.00
04/19/2019 08:15,2,1.434,ACTIVE,213.06,349.56,60.001,1555676104,"201051344000867","174011545737251",31.37,7.30,0,330.63,370.90,45.5,42.0,0.358,1250715.9,1250715.9,48740,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676129,395987.00
04/19/2019 08:15,2,1.416,ACTIVE,213.29,350.47,59.975,1555676104,"201051344000633","174011545737251",31.43,7.30,0,332.43,370.60,45.1,41.6,0.358,1249555.2,1249555.2,48787,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676130,395988.00
04/19/2019 08:15,2,1.482,ACTIVE,213.06,354.07,59.996,1555676104,"201051344000955","174011545737251",31.87,7.70,0,328.82,372.71,47.9,44.3,0.376,1272337.2,1272337.2,24833,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676131,395989.00
04/19/2019 08:15,2,1.385,ACTIVE,213.06,351.97,60.006,1555676104,"201051344000648","174011545737251",31.71,6.00,0,331.53,371.21,44.5,41.1,0.358,1263390.2,1263390.2,48293,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676132,395990.00
04/19/2019 08:15,2,1.404,ACTIVE,213.29,350.17,60.006,1555676104,"201051344000645","174011545737251",31.49,7.00,0,332.13,370.90,44.8,41.3,0.349,1268202.4,1268202.4,48254,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676133,395991.00
04/19/2019 08:15,2,1.367,ACTIVE,212.83,351.67,59.996,1555676104,"201051344000569","174011545737251",31.63,7.00,0,331.83,372.41,43.8,40.4,0.345,1284289.5,1284289.5,16465,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676134,395992.00
04/19/2019 08:15,2,1.484,ACTIVE,213.51,350.77,59.990,1555676104,"179051228000119","174011545737251",31.47,9.00,0,331.53,370.60,47.4,43.8,0.376,71524.3,71524.3,16563,0,0,0,L,46974696,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555676134,395993.00
04/19/2019 08:30,2,1.959,ACTIVE,213.51,355.88,60.006,1555677004,"201051344000579","174011545737251",31.63,9.30,0,332.73,381.12,62.8,58.7,0.499,1284128.4,1284128.4,16921,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677005,395994.00
04/19/2019 08:30,2,1.910,ACTIVE,213.29,354.37,60.017,1555677004,"201051344001025","174011545737251",31.57,9.70,0,330.03,381.12,61.1,57.0,0.477,1266376.1,1266376.1,24849,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677006,395995.00
04/19/2019 08:30,2,2.062,ACTIVE,213.51,356.78,60.028,1555677004,"201051344001093","174011545737251",31.61,9.30,0,333.63,384.13,66.0,61.8,0.526,1250316.7,1250316.7,24885,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677007,395996.00
04/19/2019 08:30,2,1.879,ACTIVE,213.51,351.97,60.001,1555677004,"201051344000458","174011545737251",31.21,9.00,0,331.53,379.62,59.4,55.4,0.491,1267307.9,1267307.9,16669,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677008,395997.00
04/19/2019 08:30,2,1.998,ACTIVE,213.06,353.47,60.017,1555677004,"201051344000890","174011545737251",31.37,10.30,0,331.83,382.63,63.4,59.3,0.513,1264998.3,1264998.3,24800,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677009,395998.00
04/19/2019 08:30,2,2.021,ACTIVE,213.29,349.26,60.038,1555677004,"201051344000988","174011545737251",20.42,7.30,0,330.93,367.00,41.8,38.4,0.336,978153.1,978153.1,16987,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677010,395999.00
04/19/2019 08:30,2,1.854,ACTIVE,213.74,356.48,60.006,1555677004,"201051344000582","174011545737251",31.69,7.30,0,332.73,379.32,59.5,55.5,0.477,1243961.6,1243961.6,24775,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677011,396000.00
04/19/2019 08:30,2,1.986,ACTIVE,213.06,354.07,60.006,1555677004,"201051344000868","174011545737251",31.39,7.30,0,331.83,381.73,63.2,59.1,0.513,1252434.5,1252434.5,48719,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677012,396001.00
04/19/2019 08:30,2,1.930,ACTIVE,213.74,357.08,60.022,1555677004,"201051344000576","174011545737251",31.69,7.30,0,333.03,383.83,61.9,57.8,0.508,1270578.0,1270578.0,20752,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677013,396002.00
04/19/2019 08:30,2,1.965,ACTIVE,213.51,353.47,60.006,1555677004,"201051344001158","174011545737251",31.23,7.30,0,333.33,382.63,62.2,58.1,0.513,1247351.9,1247351.9,16980,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677014,396003.00
04/19/2019 08:30,2,1.879,ACTIVE,213.51,352.87,60.012,1555677004,"201051344000917","174011545737251",31.25,9.70,0,330.93,379.32,59.5,55.5,0.486,1261834.5,1261834.5,24656,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677015,396004.00
04/19/2019 08:30,2,1.961,ACTIVE,213.29,347.46,60.038,1555677004,"201051344000417","174011545737251",20.52,9.30,0,329.73,363.39,40.8,37.4,0.318,1012752.2,1012752.2,24838,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677016,396005.00
04/19/2019 08:30,2,1.877,ACTIVE,213.29,355.88,59.985,1555677004,"201051344000685","174011545737251",31.63,9.00,0,333.03,379.02,60.2,56.1,0.513,1266775.8,1266775.8,24861,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677017,396006.00
04/19/2019 08:30,2,1.941,ACTIVE,213.74,354.37,60.028,1555677004,"201051344000651","174011545737251",31.49,7.70,0,331.53,379.62,62.0,57.9,0.495,1259520.0,1259520.0,24830,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677017,396007.00
04/19/2019 08:30,2,1.969,ACTIVE,212.61,354.67,60.006,1555677004,"201051344000594","174011545737251",31.43,9.30,0,331.83,382.63,62.7,58.6,0.495,1273469.3,1273469.3,48662,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677018,396008.00
04/19/2019 08:30,2,2.000,ACTIVE,213.51,355.28,60.012,1555677004,"201051344000469","174011545737251",31.49,7.00,0,333.63,383.23,63.8,59.7,0.535,1252001.9,1252001.9,16953,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677019,396009.00
04/19/2019 08:30,2,1.820,ACTIVE,213.74,355.88,60.006,1555677004,"201051344000585","174011545737251",31.69,9.30,0,330.03,378.12,58.5,54.5,0.468,1272654.9,1272654.9,24888,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677020,396010.00
04/19/2019 08:30,2,1.904,ACTIVE,213.96,355.88,59.996,1555677004,"201051344000853","174011545737251",31.61,7.70,0,334.84,381.12,61.0,56.9,0.491,1275440.6,1275440.6,16551,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677021,396011.00
04/19/2019 08:30,2,1.809,ACTIVE,213.51,355.58,60.043,1555677004,"201051344001145","174011545737251",31.65,8.50,0,327.62,381.12,58.0,54.1,0.477,1275056.8,1275056.8,24806,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677022,396012.00
04/19/2019 08:30,2,1.990,ACTIVE,213.51,355.88,60.006,1555677004,"201051344000438","174011545737251",31.51,9.00,0,335.14,385.33,63.5,59.4,0.517,1267921.0,1267921.0,24837,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677023,396013.00
04/19/2019 08:30,2,1.922,ACTIVE,213.51,355.28,60.006,1555677004,"201051344001135","174011545737251",31.57,8.50,0,330.63,379.92,61.5,57.4,0.499,1254753.0,1254753.0,24790,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677024,396014.00
04/19/2019 08:30,2,1.855,ACTIVE,213.51,357.08,60.001,1555677004,"201051344000983","174011545737251",31.81,8.50,0,335.14,381.42,59.8,55.8,0.499,1273499.0,1273499.0,16552,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677025,396015.00
04/19/2019 08:30,2,1.990,ACTIVE,213.74,354.07,60.006,1555677004,"201051344001203","174011545737251",31.49,10.00,0,332.13,382.93,63.6,59.4,0.513,1262446.3,1262446.3,24847,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677026,396016.00
04/19/2019 08:30,2,1.973,ACTIVE,213.06,355.28,60.006,1555677004,"201051344001230","174011545737251",31.51,10.30,0,330.03,381.42,63.0,58.9,0.517,1259330.8,1259330.8,24668,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677027,396017.00
04/19/2019 08:30,2,1.887,ACTIVE,212.83,352.57,59.990,1555677004,"201051344000646","174011545737251",31.29,9.00,0,329.73,379.92,59.8,55.8,0.491,1252360.0,1252360.0,24816,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677028,396018.00
04/19/2019 08:30,2,1.979,ACTIVE,213.29,353.77,60.006,1555677004,"201051344000867","174011545737251",31.39,9.00,0,333.93,382.93,63.0,58.9,0.504,1250728.5,1250728.5,48741,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677029,396019.00
04/19/2019 08:30,2,1.977,ACTIVE,213.51,354.07,60.001,1555677004,"201051344000633","174011545737251",31.29,10.00,0,331.83,379.92,62.6,58.5,0.495,1249567.7,1249567.7,48788,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677030,396020.00
04/19/2019 08:30,2,2.076,ACTIVE,212.83,352.57,60.043,1555677004,"201051344000955","174011545737251",31.27,10.00,0,330.93,382.93,65.8,61.6,0.535,1272350.4,1272350.4,24834,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677030,396021.00
04/19/2019 08:30,2,1.930,ACTIVE,213.29,356.78,60.006,1555677004,"201051344000648","174011545737251",31.67,7.30,0,334.24,381.12,61.9,57.8,0.499,1263402.5,1263402.5,48294,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677031,396022.00
04/19/2019 08:30,2,1.982,ACTIVE,213.74,353.77,60.006,1555677004,"201051344000645","174011545737251",31.35,7.70,0,329.73,382.63,62.9,58.8,0.504,1268214.8,1268214.8,48255,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677032,396023.00
04/19/2019 08:30,2,1.900,ACTIVE,213.29,356.78,59.996,1555677004,"201051344000569","174011545737251",31.73,8.00,0,334.84,382.63,61.1,57.0,0.499,1284301.6,1284301.6,16466,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677033,396024.00
04/19/2019 08:30,2,2.018,ACTIVE,213.74,359.18,60.017,1555677004,"179051228000119","174011545737251",31.89,10.00,0,328.22,382.63,65.2,61.0,0.526,71537.3,71537.3,16564,0,0,0,L,46974696,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677034,396025.00
04/19/2019 08:45,2,2.561,ACTIVE,214.41,346.26,59.990,1555677904,"201051344000579","174011545737251",31.23,11.70,0,335.44,391.94,81.1,76.3,0.371,1284145.2,1284145.2,16922,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677906,396026.00
04/19/2019 08:45,2,2.516,ACTIVE,213.51,355.88,59.996,1555677904,"201051344001025","174011545737251",31.13,12.00,0,333.33,390.74,79.3,74.6,0.632,1266392.6,1266392.6,24850,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677906,396027.00
04/19/2019 08:45,2,2.648,ACTIVE,213.74,346.86,59.996,1555677904,"201051344001093","174011545737251",31.31,12.00,0,333.63,390.74,84.0,79.2,0.376,1250334.4,1250334.4,24886,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677907,396028.00
04/19/2019 08:45,2,2.475,ACTIVE,214.19,357.08,59.990,1555677904,"201051344000458","174011545737251",31.21,10.00,0,332.73,390.44,78.3,73.6,0.654,1267324.0,1267324.0,16670,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677908,396029.00
04/19/2019 08:45,2,2.572,ACTIVE,213.06,345.36,59.985,1555677904,"201051344000890","174011545737251",31.25,13.00,0,333.03,391.04,81.4,76.6,0.371,1265015.4,1265015.4,24801,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677909,396030.00
04/19/2019 08:45,2,2.627,ACTIVE,214.19,352.27,59.980,1555677904,"201051344000988","174011545737251",20.40,8.50,0,333.03,374.51,54.2,50.4,0.446,978164.2,978164.2,16988,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677910,396031.00
04/19/2019 08:45,2,2.451,ACTIVE,214.19,356.78,60.017,1555677904,"201051344000582","174011545737251",31.23,9.00,0,333.03,389.24,77.6,72.9,0.636,1243977.7,1243977.7,24776,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677911,396032.00
04/19/2019 08:45,2,2.592,ACTIVE,213.74,345.36,59.985,1555677904,"201051344000868","174011545737251",31.11,9.30,0,332.73,391.64,81.7,76.9,0.371,1252451.5,1252451.5,48720,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677912,396033.00
04/19/2019 08:45,2,2.510,ACTIVE,214.64,350.17,60.001,1555677904,"201051344000576","174011545737251",31.71,9.00,0,334.84,391.34,80.6,75.9,0.371,1270594.7,1270594.7,20753,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677913,396034.00
04/19/2019 08:45,2,2.572,ACTIVE,214.19,346.26,60.043,1555677904,"201051344001158","174011545737251",30.97,10.00,0,332.13,389.84,80.8,76.0,0.376,1247368.7,1247368.7,16981,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677914,396035.00
04/19/2019 08:45,2,2.457,ACTIVE,213.74,356.78,59.990,1555677904,"201051344000917","174011545737251",31.19,11.30,0,332.13,389.24,77.6,73.0,0.641,1261850.6,1261850.6,24657,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677915,396036.00
04/19/2019 08:45,2,2.543,ACTIVE,213.51,349.26,60.001,1555677904,"201051344000417","174011545737251",20.22,12.00,0,332.13,370.60,52.1,48.4,0.415,1012762.9,1012762.9,24839,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677916,396037.00
04/19/2019 08:45,2,2.473,ACTIVE,213.51,357.08,59.990,1555677904,"201051344000685","174011545737251",31.25,10.30,0,332.73,389.24,78.2,73.6,0.676,1266792.1,1266792.1,24862,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677917,396038.00
04/19/2019 08:45,2,2.543,ACTIVE,213.74,346.86,60.006,1555677904,"201051344000651","174011545737251",31.17,10.00,0,333.93,388.64,80.3,75.5,0.358,1259536.6,1259536.6,24831,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677918,396039.00
04/19/2019 08:45,2,2.582,ACTIVE,213.29,344.15,60.001,1555677904,"201051344000594","174011545737251",31.03,11.70,0,332.43,390.74,81.2,76.4,0.362,1273486.2,1273486.2,48663,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677919,396040.00
04/19/2019 08:45,2,2.594,ACTIVE,214.64,348.66,59.969,1555677904,"201051344000469","174011545737251",31.49,9.70,0,333.33,391.64,82.7,77.9,0.393,1252019.1,1252019.1,16954,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677920,396041.00
04/19/2019 08:45,2,2.422,ACTIVE,213.96,357.98,59.985,1555677904,"201051344000585","174011545737251",31.37,11.30,0,333.33,388.34,77.0,72.4,0.628,1272670.8,1272670.8,24889,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677921,396042.00
04/19/2019 08:45,2,2.490,ACTIVE,215.09,360.69,60.006,1555677904,"201051344000853","174011545737251",31.59,9.00,0,335.44,392.55,79.8,75.0,0.658,1275457.1,1275457.1,16552,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677921,396043.00
04/19/2019 08:45,2,2.416,ACTIVE,213.51,356.18,60.022,1555677904,"201051344001145","174011545737251",31.01,10.00,0,333.33,388.64,75.9,71.3,0.628,1275072.5,1275072.5,24807,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677922,396044.00
04/19/2019 08:45,2,2.549,ACTIVE,213.51,348.96,60.001,1555677904,"201051344000438","174011545737251",31.53,11.30,0,333.93,392.85,81.5,76.7,0.376,1267938.0,1267938.0,24838,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677923,396045.00
04/19/2019 08:45,2,2.508,ACTIVE,213.51,356.48,60.012,1555677904,"201051344001135","174011545737251",31.13,10.30,0,332.73,390.14,79.1,74.4,0.641,1254769.5,1254769.5,24791,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677924,396046.00
04/19/2019 08:45,2,2.459,ACTIVE,214.41,361.59,60.033,1555677904,"201051344000983","174011545737251",31.67,9.70,0,333.93,393.15,78.9,74.2,0.667,1273515.3,1273515.3,16553,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677925,396047.00
04/19/2019 08:45,2,2.574,ACTIVE,213.74,347.76,59.980,1555677904,"201051344001203","174011545737251",31.43,13.30,0,334.54,390.74,81.9,77.2,0.371,1262463.4,1262463.4,24848,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677926,396048.00
04/19/2019 08:45,2,2.568,ACTIVE,213.29,344.76,60.012,1555677904,"201051344001230","174011545737251",31.07,13.00,0,332.43,391.04,80.8,76.1,0.371,1259347.6,1259347.6,24669,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677927,396049.00
04/19/2019 08:45,2,2.473,ACTIVE,213.06,355.58,60.012,1555677904,"201051344000646","174011545737251",30.81,11.00,0,332.13,388.94,77.2,72.6,0.641,1252376.0,1252376.0,24817,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677928,396050.00
04/19/2019 08:45,2,2.580,ACTIVE,214.19,345.36,59.980,1555677904,"201051344000867","174011545737251",31.07,10.70,0,333.93,389.54,81.2,76.4,0.367,1250745.4,1250745.4,48742,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677929,396051.00
04/19/2019 08:45,2,2.553,ACTIVE,214.41,347.16,60.017,1555677904,"201051344000633","174011545737251",31.41,13.30,0,332.13,391.34,81.3,76.5,0.349,1249584.6,1249584.6,48789,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677930,396052.00
04/19/2019 08:45,2,2.635,ACTIVE,213.06,346.26,60.012,1555677904,"201051344000955","174011545737251",31.29,14.00,0,331.23,391.64,83.5,78.6,0.393,1272368.0,1272368.0,24835,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677931,396053.00
04/19/2019 08:45,2,2.553,ACTIVE,214.19,345.96,60.054,1555677904,"201051344000648","174011545737251",31.03,8.00,0,334.24,391.34,80.2,75.5,0.376,1263419.2,1263419.2,48295,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677932,396054.00
04/19/2019 08:45,2,2.580,ACTIVE,214.87,346.56,60.017,1555677904,"201051344000645","174011545737251",31.33,9.70,0,331.83,390.74,81.8,77.1,0.367,1268231.9,1268231.9,48256,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677933,396055.00
04/19/2019 08:45,2,2.463,ACTIVE,214.19,363.09,60.022,1555677904,"201051344000569","174011545737251",31.85,9.30,0,333.93,392.85,79.4,74.7,0.663,1284318.1,1284318.1,16467,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677933,396056.00
04/19/2019 08:45,2,2.637,ACTIVE,214.64,350.77,60.017,1555677904,"179051228000119","174011545737251",31.63,13.00,0,334.24,393.45,84.5,79.6,0.398,71554.9,71554.9,16565,0,0,0,L,46974696,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555677934,396057.00
04/19/2019 09:00,2,3.129,ACTIVE,215.54,349.26,60.065,1555678804,"201051344000579","174011545737251",31.09,14.70,0,334.24,372.71,98.5,93.2,0.460,1284166.4,1284166.4,16923,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678805,396058.00
04/19/2019 09:00,2,3.078,ACTIVE,214.41,346.26,60.017,1555678804,"201051344001025","174011545737251",31.19,17.50,0,319.21,391.34,97.2,91.9,0.429,1266413.4,1266413.4,24851,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678806,396059.00
04/19/2019 09:00,2,3.227,ACTIVE,214.64,348.06,60.054,1555678804,"201051344001093","174011545737251",30.97,14.70,0,332.73,372.71,101.2,95.8,0.460,1250356.2,1250356.2,24887,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678807,396060.00
04/19/2019 09:00,2,3.059,ACTIVE,215.32,347.46,60.028,1555678804,"201051344000458","174011545737251",31.07,14.00,0,330.93,389.54,96.3,91.0,0.446,1267344.6,1267344.6,16671,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678808,396061.00
04/19/2019 09:00,2,3.141,ACTIVE,213.96,346.56,59.990,1555678804,"201051344000890","174011545737251",30.93,17.30,0,332.73,371.81,98.5,93.1,0.455,1265036.5,1265036.5,24802,0,0,0,L,1122011218,1,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678809,396062.00
