ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 09:00,2,3.236,ACTIVE,215.32,356.78,60.033,1555678804,"201051344000988","174011545737251",20.14,10.00,0,331.83,381.42,66.0,61.8,0.552,978178.2,978178.2,16989,0,0,0,L,1122011218,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678810,396063.00
04/19/2019 09:00,2,2.982,ACTIVE,215.09,348.96,60.022,1555678804,"201051344000582","174011545737251",31.33,11.70,0,316.20,396.15,94.7,89.4,0.433,1243998.0,1243998.0,24777,0,0,0,L,1122011218,1,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678811,396064.00
04/19/2019 09:00,2,3.209,ACTIVE,214.64,347.76,60.012,1555678804,"201051344000868","174011545737251",30.57,12.30,0,332.73,371.51,99.3,94.0,0.455,1252472.8,1252472.8,48721,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678812,396065.00
04/19/2019 09:00,2,3.092,ACTIVE,215.54,349.86,60.028,1555678804,"201051344000576","174011545737251",31.45,11.70,0,331.53,374.51,98.5,93.2,0.455,1270615.8,1270615.8,20754,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678813,396066.00
04/19/2019 09:00,2,3.158,ACTIVE,215.54,347.76,60.028,1555678804,"201051344001158","174011545737251",30.67,11.70,0,333.33,372.71,98.2,92.8,0.460,1247389.7,1247389.7,16982,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678814,396067.00
04/19/2019 09:00,2,3.043,ACTIVE,214.64,347.76,59.985,1555678804,"201051344000917","174011545737251",30.83,15.50,0,319.21,390.14,95.0,89.8,0.438,1261871.0,1261871.0,24658,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678815,396068.00
04/19/2019 09:00,2,3.090,ACTIVE,214.19,351.97,60.033,1555678804,"201051344000417","174011545737251",20.20,15.50,0,331.23,376.62,63.2,59.0,0.513,1012776.3,1012776.3,24840,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678816,396069.00
04/19/2019 09:00,2,3.072,ACTIVE,214.19,347.46,60.033,1555678804,"201051344000685","174011545737251",30.77,14.00,0,331.83,388.94,95.8,90.5,0.464,1266812.6,1266812.6,24863,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678817,396070.00
04/19/2019 09:00,2,3.115,ACTIVE,214.64,347.76,60.028,1555678804,"201051344000651","174011545737251",30.85,13.00,0,315.60,391.64,97.3,92.0,0.442,1259557.6,1259557.6,24832,0,0,0,L,1122011218,1,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678817,396071.00
04/19/2019 09:00,2,3.180,ACTIVE,214.41,346.56,60.028,1555678804,"201051344000594","174011545737251",30.59,16.30,0,330.33,370.90,98.5,93.2,0.438,1273507.4,1273507.4,48664,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678818,396072.00
04/19/2019 09:00,2,3.209,ACTIVE,215.54,349.86,60.028,1555678804,"201051344000469","174011545737251",30.93,11.70,0,333.63,373.31,100.5,95.1,0.473,1252040.7,1252040.7,16955,0,0,0,L,1122011218,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678819,396073.00
04/19/2019 09:00,2,3.021,ACTIVE,214.87,347.16,60.001,1555678804,"201051344000585","174011545737251",30.99,15.30,0,318.61,389.54,94.8,89.6,0.429,1272691.0,1272691.0,24890,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678820,396074.00
04/19/2019 09:00,2,3.094,ACTIVE,215.77,349.26,60.017,1555678804,"201051344000853","174011545737251",31.29,13.30,0,316.80,391.04,98.0,92.7,0.442,1275478.0,1275478.0,16553,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678821,396075.00
04/19/2019 09:00,2,2.980,ACTIVE,214.19,346.26,60.054,1555678804,"201051344001145","174011545737251",31.03,14.00,0,331.83,390.14,93.7,88.5,0.429,1275092.5,1275092.5,24808,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678822,396076.00
04/19/2019 09:00,2,3.143,ACTIVE,214.41,346.56,60.028,1555678804,"201051344000438","174011545737251",31.05,15.30,0,333.63,372.71,98.9,93.5,0.464,1267959.2,1267959.2,24839,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678823,396077.00
04/19/2019 09:00,2,3.076,ACTIVE,214.41,345.96,60.059,1555678804,"201051344001135","174011545737251",30.99,14.70,0,305.98,393.45,96.5,91.2,0.438,1254790.2,1254790.2,24792,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678824,396078.00
04/19/2019 09:00,2,3.098,ACTIVE,215.32,347.46,60.028,1555678804,"201051344000983","174011545737251",30.95,12.30,0,329.13,391.94,97.1,91.8,0.464,1273536.1,1273536.1,16554,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678825,396079.00
04/19/2019 09:00,2,3.184,ACTIVE,214.87,348.36,60.012,1555678804,"201051344001203","174011545737251",30.85,18.30,0,330.33,373.01,99.5,94.1,0.473,1262484.7,1262484.7,24849,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678826,396080.00
04/19/2019 09:00,2,3.121,ACTIVE,213.96,346.86,60.022,1555678804,"201051344001230","174011545737251",31.05,17.00,0,331.53,370.60,98.2,92.8,0.451,1259368.7,1259368.7,24670,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678827,396081.00
04/19/2019 09:00,2,3.027,ACTIVE,213.96,346.56,60.028,1555678804,"201051344000646","174011545737251",30.85,16.70,0,329.43,389.54,94.5,89.3,0.433,1252396.2,1252396.2,24818,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678828,396082.00
04/19/2019 09:00,2,3.170,ACTIVE,215.09,346.56,60.006,1555678804,"201051344000867","174011545737251",30.81,13.30,0,333.33,370.00,99.0,93.6,0.446,1250766.6,1250766.6,48743,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678829,396083.00
04/19/2019 09:00,2,3.150,ACTIVE,215.32,348.36,60.017,1555678804,"201051344000633","174011545737251",30.93,18.00,0,331.83,374.21,98.7,93.4,0.464,1249605.8,1249605.8,48790,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678829,396084.00
04/19/2019 09:00,2,3.219,ACTIVE,213.96,346.86,60.033,1555678804,"201051344000955","174011545737251",30.87,16.30,0,332.13,370.30,100.6,95.2,0.482,1272389.7,1272389.7,24836,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678830,396085.00
04/19/2019 09:00,2,3.148,ACTIVE,215.09,347.46,60.012,1555678804,"201051344000648","174011545737251",30.69,11.70,0,334.24,372.11,98.0,92.6,0.451,1263440.2,1263440.2,48296,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678831,396086.00
04/19/2019 09:00,2,3.189,ACTIVE,215.54,348.06,60.022,1555678804,"201051344000645","174011545737251",30.99,12.00,0,331.23,373.01,100.1,94.7,0.460,1268253.3,1268253.3,48257,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678832,396087.00
04/19/2019 09:00,2,3.115,ACTIVE,215.32,348.66,60.033,1555678804,"201051344000569","174011545737251",31.01,12.00,0,306.28,402.16,97.9,92.6,0.451,1284339.0,1284339.0,16468,0,0,0,L,1122011218,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678833,396088.00
04/19/2019 09:00,2,3.217,ACTIVE,215.54,352.87,60.038,1555678804,"179051228000119","174011545737251",31.49,15.50,0,334.24,374.51,102.6,97.1,0.477,71576.9,71576.9,16566,0,0,0,L,46974696,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555678834,396089.00
04/19/2019 09:15,2,3.721,ACTIVE,215.77,351.07,59.996,1555679704,"201051344000579","174011545737251",30.55,16.30,0,333.33,377.22,115.1,109.2,0.535,1284191.8,1284191.8,16924,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679706,396090.00
04/19/2019 09:15,2,3.713,ACTIVE,214.64,347.76,59.969,1555679704,"201051344001025","174011545737251",30.34,21.80,0,333.63,375.71,114.1,108.2,0.499,1266438.5,1266438.5,24852,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679707,396091.00
04/19/2019 09:15,2,3.775,ACTIVE,214.87,349.86,59.990,1555679704,"201051344001093","174011545737251",30.75,17.50,0,333.33,378.72,117.5,111.5,0.539,1250382.1,1250382.1,24888,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679708,396092.00
04/19/2019 09:15,2,3.627,ACTIVE,215.77,350.47,59.996,1555679704,"201051344000458","174011545737251",30.81,16.30,0,325.52,391.34,113.2,107.4,0.526,1267369.5,1267369.5,16672,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679709,396093.00
04/19/2019 09:15,2,3.760,ACTIVE,214.19,348.06,59.980,1555679704,"201051344000890","174011545737251",30.08,20.00,0,332.73,373.91,114.6,108.7,0.526,1265061.8,1265061.8,24803,0,0,0,L,1122011218,1,123.14,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679710,396094.00
04/19/2019 09:15,2,3.773,ACTIVE,215.77,358.58,59.990,1555679704,"201051344000988","174011545737251",20.14,12.00,0,332.73,388.94,77.0,72.4,0.641,978195.0,978195.0,16990,0,0,0,L,1122011218,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679710,396095.00
04/19/2019 09:15,2,3.572,ACTIVE,215.09,348.96,59.985,1555679704,"201051344000582","174011545737251",30.79,14.70,0,333.63,377.82,111.4,105.6,0.513,1244022.5,1244022.5,24778,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679711,396096.00
04/19/2019 09:15,2,3.756,ACTIVE,215.09,350.17,59.990,1555679704,"201051344000868","174011545737251",30.65,13.00,0,333.63,378.42,116.6,110.6,0.530,1252498.5,1252498.5,48722,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679712,396097.00
04/19/2019 09:15,2,3.707,ACTIVE,216.00,351.67,59.990,1555679704,"201051344000576","174011545737251",30.85,13.00,0,327.02,389.54,115.9,109.9,0.539,1270641.2,1270641.2,20755,0,0,0,L,1122011218,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679713,396098.00
04/19/2019 09:15,2,3.766,ACTIVE,215.77,351.37,59.980,1555679704,"201051344001158","174011545737251",30.04,14.70,0,333.93,377.82,114.5,108.6,0.530,1247415.0,1247415.0,16983,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679714,396099.00
04/19/2019 09:15,2,3.582,ACTIVE,214.87,350.17,59.975,1555679704,"201051344000917","174011545737251",30.73,19.00,0,332.43,375.41,111.5,105.7,0.513,1261895.5,1261895.5,24659,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679715,396100.00
04/19/2019 09:15,2,3.656,ACTIVE,214.41,355.58,59.990,1555679704,"201051344000417","174011545737251",19.90,18.70,0,330.93,382.93,73.7,69.2,0.610,1012792.4,1012792.4,24841,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679716,396101.00
04/19/2019 09:15,2,3.648,ACTIVE,214.41,349.26,60.022,1555679704,"201051344000685","174011545737251",30.36,16.00,0,333.03,376.01,112.2,106.3,0.544,1266837.3,1266837.3,24864,0,0,0,L,1122011218,1,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679717,396102.00
04/19/2019 09:15,2,3.682,ACTIVE,215.09,350.17,59.985,1555679704,"201051344000651","174011545737251",30.65,15.50,0,332.73,376.92,114.3,108.4,0.521,1259582.7,1259582.7,24833,0,0,0,L,1122011218,1,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679718,396103.00
04/19/2019 09:15,2,3.754,ACTIVE,214.64,348.96,59.969,1555679704,"201051344000594","174011545737251",30.30,19.30,0,332.43,376.31,115.2,109.2,0.526,1273532.7,1273532.7,48665,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679719,396104.00
04/19/2019 09:15,2,3.756,ACTIVE,216.00,349.86,59.996,1555679704,"201051344000469","174011545737251",30.89,13.00,0,333.33,378.72,117.6,111.5,0.552,1252066.6,1252066.6,16956,0,0,0,L,1122011218,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679720,396105.00
04/19/2019 09:15,2,3.596,ACTIVE,215.09,350.17,59.990,1555679704,"201051344000585","174011545737251",30.73,17.50,0,333.33,376.62,111.9,106.1,0.513,1272715.5,1272715.5,24891,0,0,0,L,1122011218,1,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679721,396106.00
04/19/2019 09:15,2,3.660,ACTIVE,216.45,351.67,59.990,1555679704,"201051344000853","174011545737251",31.09,16.00,0,324.92,382.63,115.1,109.2,0.517,1275503.3,1275503.3,16554,0,0,0,L,1122011218,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679722,396107.00
04/19/2019 09:15,2,3.549,ACTIVE,214.41,348.36,59.985,1555679704,"201051344001145","174011545737251",30.63,16.00,0,333.63,376.01,110.0,104.3,0.513,1275116.7,1275116.7,24809,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679723,396108.00
04/19/2019 09:15,2,3.703,ACTIVE,214.87,349.56,60.017,1555679704,"201051344000438","174011545737251",30.75,17.30,0,333.03,376.92,115.5,109.5,0.539,1267984.7,1267984.7,24840,0,0,0,L,1122011218,1,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679724,396109.00
04/19/2019 09:15,2,3.619,ACTIVE,214.64,349.26,59.990,1555679704,"201051344001135","174011545737251",30.81,16.70,0,333.33,373.61,112.9,107.1,0.521,1254815.0,1254815.0,24793,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679725,396110.00
04/19/2019 09:15,2,3.645,ACTIVE,215.77,349.56,60.001,1555679704,"201051344000983","174011545737251",30.97,15.00,0,321.91,399.76,114.3,108.4,0.530,1273561.2,1273561.2,16555,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679726,396111.00
04/19/2019 09:15,2,3.760,ACTIVE,215.09,349.26,60.006,1555679704,"201051344001203","174011545737251",30.53,19.50,0,333.33,377.82,116.2,110.3,0.548,1262510.3,1262510.3,24850,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679727,396112.00
04/19/2019 09:15,2,3.678,ACTIVE,214.19,348.06,59.990,1555679704,"201051344001230","174011545737251",30.69,20.30,0,331.83,374.51,114.3,108.4,0.530,1259393.9,1259393.9,24671,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679728,396113.00
04/19/2019 09:15,2,3.594,ACTIVE,214.19,348.36,59.996,1555679704,"201051344000646","174011545737251",30.55,21.00,0,332.43,374.81,111.3,105.5,0.513,1252420.6,1252420.6,24819,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679729,396114.00
04/19/2019 09:15,2,3.773,ACTIVE,215.32,349.26,60.001,1555679704,"201051344000867","174011545737251",30.26,15.80,0,332.13,377.82,115.6,109.7,0.530,1250792.1,1250792.1,48744,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679729,396115.00
04/19/2019 09:15,2,3.734,ACTIVE,215.54,352.57,60.001,1555679704,"201051344000633","174011545737251",30.47,21.80,0,331.83,376.92,115.3,109.4,0.535,1249631.2,1249631.2,48791,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679730,396116.00
04/19/2019 09:15,2,3.811,ACTIVE,214.19,348.66,59.996,1555679704,"201051344000955","174011545737251",30.28,19.00,0,332.13,373.91,116.9,110.9,0.552,1272415.5,1272415.5,24837,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679731,396117.00
04/19/2019 09:15,2,3.717,ACTIVE,215.54,351.37,60.001,1555679704,"201051344000648","174011545737251",30.47,14.70,0,318.91,380.82,114.8,108.9,0.526,1263465.4,1263465.4,48297,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679732,396118.00
04/19/2019 09:15,2,3.793,ALERT,215.77,350.77,59.996,1555679704,"201051344000645","174011545737251",30.43,14.00,0,301.17,408.48,116.9,110.9,0.526,1268279.0,1268279.0,48258,0,0,0,L,1122011218,1,122.91,123.36,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679734,396119.00
04/19/2019 09:15,2,3.666,ACTIVE,215.77,350.17,60.001,1555679704,"201051344000569","174011545737251",30.93,14.70,0,333.93,377.82,114.8,108.9,0.535,1284364.2,1284364.2,16469,0,0,0,L,1122011218,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679735,396120.00
04/19/2019 09:15,2,3.820,ACTIVE,215.77,356.48,60.006,1555679704,"179051228000119","174011545737251",30.97,17.50,0,329.73,385.63,119.8,113.7,0.566,71603.4,71603.4,16567,0,0,0,L,46974696,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555679736,396121.00
04/19/2019 09:30,2,4.227,ACTIVE,216.67,353.17,60.022,1555680604,"201051344000579","174011545737251",30.42,19.30,0,333.03,382.93,130.3,123.8,0.605,1284220.9,1284220.9,16925,0,0,0,L,1122011218,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680605,396122.00
04/19/2019 09:30,2,4.225,ACTIVE,215.54,350.47,60.033,1555680604,"201051344001025","174011545737251",30.38,26.50,0,332.43,382.03,130.0,123.5,0.583,1266467.4,1266467.4,24853,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680606,396123.00
04/19/2019 09:30,2,4.311,ACTIVE,215.77,351.97,60.012,1555680604,"201051344001093","174011545737251",30.49,19.80,0,333.33,384.13,133.1,126.5,0.605,1250411.8,1250411.8,24889,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680607,396124.00
04/19/2019 09:30,2,4.201,ALERT,216.67,351.97,60.017,1555680604,"201051344000458","174011545737251",30.28,19.50,0,301.77,405.77,128.8,122.4,0.597,1267398.1,1267398.1,16673,0,0,0,L,1122011218,1,123.36,123.81,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680609,396125.00
04/19/2019 09:30,2,4.273,ACTIVE,215.09,351.07,60.006,1555680604,"201051344000890","174011545737251",29.94,24.00,0,331.83,382.33,129.6,123.2,0.601,1265090.8,1265090.8,24804,0,0,0,L,1122011218,1,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680610,396126.00
04/19/2019 09:30,2,4.406,ACTIVE,216.67,350.77,60.006,1555680604,"201051344000988","174011545737251",19.54,15.80,0,332.13,391.04,87.3,82.3,0.402,978214.3,978214.3,16991,0,0,0,L,1122011218,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680611,396127.00
04/19/2019 09:30,2,4.170,ACTIVE,216.22,352.57,60.012,1555680604,"201051344000582","174011545737251",29.94,17.00,0,333.33,382.93,126.4,120.0,0.579,1244050.7,1244050.7,24779,0,0,0,L,1122011218,1,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680612,396128.00
04/19/2019 09:30,2,4.291,ACTIVE,215.77,351.07,60.012,1555680604,"201051344000868","174011545737251",30.43,16.00,0,333.33,383.23,132.3,125.8,0.592,1252528.1,1252528.1,48723,0,0,0,L,1122011218,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680613,396129.00
04/19/2019 09:30,2,4.273,ACTIVE,216.90,354.67,60.017,1555680604,"201051344000576","174011545737251",30.45,15.30,0,333.03,383.53,131.8,125.3,0.619,1270670.6,1270670.6,20756,0,0,0,L,1122011218,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680614,396130.00
04/19/2019 09:30,2,4.297,ACTIVE,216.67,352.87,60.017,1555680604,"201051344001158","174011545737251",29.88,17.80,0,333.33,382.93,130.1,123.6,0.610,1247444.1,1247444.1,16984,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680615,396131.00
04/19/2019 09:30,2,4.135,ACTIVE,215.77,352.27,60.043,1555680604,"201051344000917","174011545737251",30.38,20.70,0,331.83,382.33,127.2,120.8,0.583,1261923.8,1261923.8,24660,0,0,0,L,1122011218,1,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680616,396132.00
04/19/2019 09:30,2,4.170,ACTIVE,215.32,346.86,60.017,1555680604,"201051344000417","174011545737251",19.70,23.50,0,331.23,387.44,83.3,78.5,0.371,1012810.9,1012810.9,24842,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680617,396133.00
04/19/2019 09:30,2,4.199,ACTIVE,215.09,351.97,60.017,1555680604,"201051344000685","174011545737251",29.98,18.70,0,333.33,381.73,127.5,121.1,0.614,1266865.7,1266865.7,24865,0,0,0,L,1122011218,1,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680617,396134.00
04/19/2019 09:30,2,4.275,ACTIVE,216.00,351.67,60.017,1555680604,"201051344000651","174011545737251",30.02,17.80,0,333.03,381.73,130.0,123.5,0.597,1259611.7,1259611.7,24834,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680618,396135.00
04/19/2019 09:30,2,4.293,ACTIVE,215.32,351.37,60.001,1555680604,"201051344000594","174011545737251",30.08,23.00,0,332.13,382.93,130.7,124.2,0.588,1273561.9,1273561.9,48666,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680619,396136.00
04/19/2019 09:30,2,4.324,ACTIVE,216.90,354.67,60.022,1555680604,"201051344000469","174011545737251",30.47,15.80,0,332.73,383.23,133.4,126.8,0.632,1252096.4,1252096.4,16957,0,0,0,L,1122011218,1,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680620,396137.00
04/19/2019 09:30,2,4.174,ACTIVE,216.00,351.67,60.017,1555680604,"201051344000585","174011545737251",30.28,21.30,0,333.33,381.42,128.0,121.6,0.583,1272744.0,1272744.0,24892,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680621,396138.00
04/19/2019 09:30,2,4.250,ACTIVE,217.13,354.37,59.990,1555680604,"201051344000853","174011545737251",30.43,18.30,0,335.14,382.63,131.1,124.6,0.588,1275532.5,1275532.5,16555,0,0,0,L,1122011218,1,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680622,396139.00
04/19/2019 09:30,2,4.113,ACTIVE,215.09,352.57,60.022,1555680604,"201051344001145","174011545737251",30.16,17.80,0,333.33,381.42,125.7,119.4,0.583,1275144.7,1275144.7,24810,0,0,0,L,1122011218,1,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680623,396140.00
04/19/2019 09:30,2,4.281,ACTIVE,215.32,350.77,60.022,1555680604,"201051344000438","174011545737251",30.02,19.50,0,333.93,383.23,130.1,123.7,0.610,1268013.8,1268013.8,24841,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680624,396141.00
04/19/2019 09:30,2,4.230,ACTIVE,215.54,350.77,60.022,1555680604,"201051344001135","174011545737251",30.04,19.80,0,333.33,381.73,128.8,122.4,0.566,1254843.7,1254843.7,24794,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680625,396142.00
04/19/2019 09:30,2,4.215,ACTIVE,216.67,354.67,60.017,1555680604,"201051344000983","174011545737251",30.51,17.30,0,333.33,382.33,130.2,123.8,0.628,1273590.2,1273590.2,16556,0,0,0,L,1122011218,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680626,396143.00
04/19/2019 09:30,2,4.277,ACTIVE,215.77,351.07,60.022,1555680604,"201051344001203","174011545737251",30.47,22.50,0,333.33,383.23,132.1,125.5,0.623,1262539.8,1262539.8,24851,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680627,396144.00
04/19/2019 09:30,2,4.256,ACTIVE,214.64,349.86,60.033,1555680604,"201051344001230","174011545737251",30.08,23.00,0,332.43,379.02,129.5,123.1,0.605,1259422.8,1259422.8,24672,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680628,396145.00
04/19/2019 09:30,2,4.191,ACTIVE,214.87,351.07,60.017,1555680604,"201051344000646","174011545737251",29.86,24.50,0,332.43,381.42,126.7,120.4,0.583,1252448.8,1252448.8,24820,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680629,396146.00
04/19/2019 09:30,2,4.322,ACTIVE,216.00,353.47,60.012,1555680604,"201051344000867","174011545737251",29.96,18.00,0,333.63,382.63,131.1,124.6,0.592,1250821.4,1250821.4,48745,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680630,396147.00
04/19/2019 09:30,2,4.301,ACTIVE,216.22,353.47,60.012,1555680604,"201051344000633","174011545737251",29.96,25.50,0,331.23,382.93,130.5,124.1,0.592,1249660.4,1249660.4,48792,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680630,396148.00
04/19/2019 09:30,2,4.367,ACTIVE,214.87,350.77,60.017,1555680604,"201051344000955","174011545737251",29.88,21.80,0,332.13,382.93,132.2,125.7,0.623,1272445.0,1272445.0,24838,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680632,396149.00
04/19/2019 09:30,2,4.277,ACTIVE,216.22,352.87,60.006,1555680604,"201051344000648","174011545737251",30.06,16.30,0,333.03,382.63,130.3,123.8,0.601,1263494.6,1263494.6,48298,0,0,0,L,1122011218,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680633,396150.00
04/19/2019 09:30,2,4.344,ACTIVE,216.67,353.47,60.012,1555680604,"201051344000645","174011545737251",30.12,16.00,0,333.63,383.23,132.5,125.9,0.605,1268308.6,1268308.6,48260,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680634,396151.00
04/19/2019 09:30,2,4.240,ACTIVE,216.45,353.77,60.006,1555680604,"201051344000569","174011545737251",30.59,15.80,0,332.13,382.63,131.3,124.8,0.610,1284393.4,1284393.4,16470,0,0,0,L,1122011218,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680634,396152.00
04/19/2019 09:30,2,4.369,ACTIVE,216.67,359.18,60.012,1555680604,"179051228000119","174011545737251",30.73,19.30,0,336.34,388.64,135.9,129.2,0.641,71633.7,71633.7,16568,0,0,0,L,46974696,1,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555680635,396153.00
04/19/2019 09:45,2,4.793,ACTIVE,217.35,356.18,60.022,1555681504,"201051344000579","174011545737251",29.78,22.80,0,330.93,390.74,144.6,137.6,0.672,1284253.6,1284253.6,16926,0,0,0,L,1122011218,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681505,396154.00
04/19/2019 09:45,2,4.752,ACTIVE,216.00,353.17,60.012,1555681504,"201051344001025","174011545737251",30.04,31.00,0,333.63,386.23,144.6,137.6,0.645,1266500.0,1266500.0,24854,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681506,396155.00
04/19/2019 09:45,2,4.846,ACTIVE,216.22,354.07,60.006,1555681504,"201051344001093","174011545737251",30.00,23.30,0,333.03,387.74,147.1,140.1,0.663,1250445.1,1250445.1,24890,0,0,0,L,1122011218,1,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681507,396156.00
04/19/2019 09:45,2,4.703,ACTIVE,217.35,355.28,60.012,1555681504,"201051344000458","174011545737251",30.12,23.50,0,333.33,388.34,143.4,136.5,0.650,1267430.5,1267430.5,16675,0,0,0,L,1122011218,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681508,396157.00
04/19/2019 09:45,2,4.764,ACTIVE,215.54,352.57,60.017,1555681504,"201051344000890","174011545737251",29.70,27.80,0,333.33,386.53,143.1,136.2,0.663,1265123.2,1265123.2,24805,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681509,396158.00
04/19/2019 09:45,2,4.961,ACTIVE,217.35,352.87,60.033,1555681504,"201051344000988","174011545737251",19.16,18.30,0,334.84,373.61,96.3,91.1,0.451,978236.0,978236.0,16992,0,0,0,L,1122011218,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681510,396159.00
04/19/2019 09:45,2,4.689,ACTIVE,216.67,353.47,60.028,1555681504,"201051344000582","174011545737251",29.60,19.80,0,333.33,386.83,140.6,133.7,0.654,1244082.4,1244082.4,24780,0,0,0,L,1122011218,1,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681511,396160.00
04/19/2019 09:45,2,4.846,ACTIVE,216.45,354.37,60.049,1555681504,"201051344000868","174011545737251",30.04,17.50,0,330.93,387.44,147.3,140.3,0.672,1252561.3,1252561.3,48724,0,0,0,L,1122011218,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681512,396161.00
04/19/2019 09:45,2,4.766,ACTIVE,217.35,357.08,60.022,1555681504,"201051344000576","174011545737251",30.32,17.30,0,335.14,388.34,146.3,139.3,0.681,1270703.6,1270703.6,20757,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681512,396162.00
04/19/2019 09:45,2,4.844,ACTIVE,217.35,354.97,60.017,1555681504,"201051344001158","174011545737251",29.38,21.00,0,332.73,394.95,144.0,137.1,0.676,1247476.6,1247476.6,16985,0,0,0,L,1122011218,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681513,396163.00
04/19/2019 09:45,2,4.701,ACTIVE,216.22,352.87,60.006,1555681504,"201051344000917","174011545737251",29.76,22.80,0,331.53,385.93,141.7,134.8,0.654,1261955.7,1261955.7,24661,0,0,0,L,1122011218,1,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681514,396164.00
04/19/2019 09:45,2,4.680,ACTIVE,215.77,348.06,60.017,1555681504,"201051344000417","174011545737251",19.38,29.00,0,333.63,370.30,91.9,86.8,0.420,1012831.5,1012831.5,24843,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681515,396165.00
04/19/2019 09:45,2,4.697,ACTIVE,215.54,351.37,60.017,1555681504,"201051344000685","174011545737251",29.54,21.30,0,333.03,385.93,140.5,133.7,0.681,1266897.5,1266897.5,24866,0,0,0,L,1122011218,1,124.27,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681516,396166.00
04/19/2019 09:45,2,4.803,ACTIVE,216.45,355.28,60.022,1555681504,"201051344000651","174011545737251",29.62,20.70,0,331.83,385.63,144.0,137.0,0.650,1259644.2,1259644.2,24835,0,0,0,L,1122011218,1,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681517,396167.00
04/19/2019 09:45,2,4.865,ACTIVE,215.77,352.57,60.043,1555681504,"201051344000594","174011545737251",29.46,27.30,0,332.13,386.83,145.1,138.1,0.650,1273594.7,1273594.7,48667,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681518,396168.00
04/19/2019 09:45,2,4.855,ACTIVE,217.35,356.18,60.028,1555681504,"201051344000469","174011545737251",30.14,18.00,0,332.73,388.34,148.2,141.1,0.698,1252129.9,1252129.9,16958,0,0,0,L,1122011218,1,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681519,396169.00
04/19/2019 09:45,2,4.686,ACTIVE,216.45,354.97,60.012,1555681504,"201051344000585","174011545737251",30.12,24.30,0,320.71,386.23,143.0,136.1,0.658,1272776.1,1272776.1,24893,0,0,0,L,1122011218,1,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681520,396170.00
04/19/2019 09:45,2,4.740,ACTIVE,217.80,357.68,60.017,1555681504,"201051344000853","174011545737251",30.47,21.80,0,337.84,389.24,146.2,139.2,0.672,1275565.5,1275565.5,16556,0,0,0,L,1122011218,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681521,396171.00
04/19/2019 09:45,2,4.637,ACTIVE,215.54,351.07,60.001,1555681504,"201051344001145","174011545737251",29.82,21.00,0,334.24,385.63,140.0,133.2,0.650,1275176.2,1275176.2,24811,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681522,396172.00
04/19/2019 09:45,2,4.805,ACTIVE,216.00,352.57,60.012,1555681504,"201051344000438","174011545737251",29.56,23.00,0,333.93,387.14,143.9,137.0,0.681,1268046.3,1268046.3,24842,0,0,0,L,1122011218,1,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681523,396173.00
04/19/2019 09:45,2,4.756,ACTIVE,216.00,352.87,60.049,1555681504,"201051344001135","174011545737251",29.72,24.30,0,333.03,386.23,143.1,136.2,0.658,1254876.0,1254876.0,24795,0,0,0,L,1122011218,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681524,396174.00
04/19/2019 09:45,2,4.758,ACTIVE,217.35,355.28,60.049,1555681504,"201051344000983","174011545737251",30.16,19.00,0,333.03,387.14,145.4,138.4,0.689,1273622.9,1273622.9,16557,0,0,0,L,1122011218,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681525,396175.00
04/19/2019 09:45,2,4.799,ACTIVE,216.45,353.17,60.012,1555681504,"201051344001203","174011545737251",30.10,25.80,0,332.13,388.94,146.2,139.2,0.676,1262572.8,1262572.8,24852,0,0,0,L,1122011218,1,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681525,396176.00
04/19/2019 09:45,2,4.787,ACTIVE,215.32,351.37,60.012,1555681504,"201051344001230","174011545737251",29.64,26.30,0,332.73,382.93,143.7,136.8,0.672,1259455.3,1259455.3,24673,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681526,396177.00
04/19/2019 09:45,2,4.693,ACTIVE,215.32,352.27,60.012,1555681504,"201051344000646","174011545737251",29.60,30.00,0,331.83,386.23,140.7,133.9,0.663,1252480.6,1252480.6,24821,0,0,0,L,1122011218,1,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681527,396178.00
04/19/2019 09:45,2,4.871,ACTIVE,216.67,354.67,60.006,1555681504,"201051344000867","174011545737251",29.56,21.50,0,329.73,386.23,145.8,138.8,0.663,1250854.2,1250854.2,48746,0,0,0,L,1122011218,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681528,396179.00
04/19/2019 09:45,2,4.768,ACTIVE,216.67,354.67,60.012,1555681504,"201051344000633","174011545737251",29.94,28.30,0,332.73,387.44,144.6,137.6,0.672,1249693.1,1249693.1,48793,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681529,396180.00
04/19/2019 09:45,2,4.854,ACTIVE,215.54,351.67,60.012,1555681504,"201051344000955","174011545737251",29.72,25.00,0,330.03,386.23,145.9,138.9,0.672,1272478.1,1272478.1,24839,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681530,396181.00
04/19/2019 09:45,2,4.758,ACTIVE,216.90,354.97,60.012,1555681504,"201051344000648","174011545737251",30.06,19.80,0,333.63,388.04,144.9,137.9,0.672,1263527.2,1263527.2,48299,0,0,0,L,1122011218,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681531,396182.00
04/19/2019 09:45,2,4.887,ACTIVE,217.35,354.97,60.001,1555681504,"201051344000645","174011545737251",29.78,19.30,0,333.63,387.74,147.3,140.2,0.676,1268341.8,1268341.8,48261,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681532,396183.00
04/19/2019 09:45,2,4.771,ACTIVE,217.13,355.28,59.996,1555681504,"201051344000569","174011545737251",30.36,17.80,0,333.03,388.04,146.6,139.5,0.681,1284426.4,1284426.4,16471,0,0,0,L,1122011218,1,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681533,396184.00
04/19/2019 09:45,2,4.916,ACTIVE,217.35,361.59,60.001,1555681504,"179051228000119","174011545737251",30.36,21.50,0,338.14,393.45,151.2,144.0,0.712,71667.8,71667.8,16569,0,0,0,L,46974696,1,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555681534,396185.00
04/19/2019 10:00,2,5.379,ACTIVE,217.35,358.28,60.022,1555682404,"201051344000579","174011545737251",29.10,26.50,0,336.94,395.25,158.5,151.0,0.742,1284289.6,1284289.6,16927,0,0,0,L,1122011218,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682405,396186.00
04/19/2019 10:00,2,5.219,ACTIVE,215.32,353.47,60.012,1555682404,"201051344001025","174011545737251",30.12,34.80,0,333.33,390.74,159.1,151.6,0.707,1266536.2,1266536.2,24855,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682406,396187.00
04/19/2019 10:00,2,5.312,ACTIVE,215.32,354.67,60.022,1555682404,"201051344001093","174011545737251",29.96,25.30,0,331.83,392.55,161.2,153.6,0.747,1250481.8,1250481.8,24891,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682407,396188.00
04/19/2019 10:00,2,5.270,ACTIVE,217.13,356.78,60.017,1555682404,"201051344000458","174011545737251",29.70,27.30,0,337.84,393.75,158.6,151.1,0.729,1267466.4,1267466.4,16676,0,0,0,L,1122011218,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682408,396189.00
04/19/2019 10:00,2,5.254,ACTIVE,214.41,353.47,60.022,1555682404,"201051344000890","174011545737251",29.54,30.80,0,333.63,390.44,157.1,149.7,0.734,1265158.9,1265158.9,24806,0,0,0,L,1122011218,1,123.36,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682409,396190.00
04/19/2019 10:00,2,5.402,ACTIVE,216.90,354.37,60.022,1555682404,"201051344000988","174011545737251",19.36,19.80,0,337.24,379.02,106.0,100.4,0.486,978259.9,978259.9,16993,0,0,0,L,1122011218,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682410,396191.00
04/19/2019 10:00,2,5.148,ACTIVE,215.54,354.07,60.038,1555682404,"201051344000582","174011545737251",29.68,22.00,0,332.73,391.94,154.7,147.4,0.734,1244117.5,1244117.5,24781,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682411,396192.00
04/19/2019 10:00,2,5.432,ACTIVE,216.00,357.08,60.006,1555682404,"201051344000868","174011545737251",29.58,20.00,0,332.43,392.25,162.7,155.1,0.742,1252598.2,1252598.2,48725,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682412,396193.00
04/19/2019 10:00,2,5.355,ACTIVE,217.13,359.48,60.001,1555682404,"201051344000576","174011545737251",29.86,19.00,0,337.54,397.05,161.9,154.3,0.756,1270740.4,1270740.4,20758,0,0,0,L,1122011218,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682413,396194.00
04/19/2019 10:00,2,5.363,ACTIVE,217.13,358.28,60.006,1555682404,"201051344001158","174011545737251",29.20,23.00,0,337.24,394.65,158.7,151.2,0.747,1247512.6,1247512.6,16986,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682414,396195.00
04/19/2019 10:00,2,5.166,ACTIVE,215.09,354.37,60.006,1555682404,"201051344000917","174011545737251",29.82,24.80,0,329.43,389.84,155.9,148.6,0.734,1261991.1,1261991.1,24662,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682414,396196.00
04/19/2019 10:00,2,5.115,ACTIVE,214.41,348.06,60.017,1555682404,"201051344000417","174011545737251",19.46,31.80,0,333.03,373.01,100.9,95.5,0.473,1012854.2,1012854.2,24844,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682415,396197.00
04/19/2019 10:00,2,5.260,ACTIVE,214.19,353.47,60.012,1555682404,"201051344000685","174011545737251",29.04,23.80,0,333.33,390.14,154.7,147.4,0.756,1266932.6,1266932.6,24867,0,0,0,L,1122011218,1,123.59,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682416,396198.00
04/19/2019 10:00,2,5.285,ACTIVE,215.54,354.37,59.980,1555682404,"201051344000651","174011545737251",29.60,23.00,0,332.43,390.44,158.4,151.0,0.738,1259680.2,1259680.2,24836,0,0,0,L,1122011218,1,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682417,396199.00
04/19/2019 10:00,2,5.375,ACTIVE,215.32,356.48,60.017,1555682404,"201051344000594","174011545737251",29.24,30.80,0,331.53,390.44,159.2,151.8,0.725,1273631.0,1273631.0,48668,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682418,396200.00
04/19/2019 10:00,2,5.389,ACTIVE,217.13,358.28,60.006,1555682404,"201051344000469","174011545737251",29.94,18.70,0,336.94,397.05,163.4,155.8,0.773,1252167.0,1252167.0,16959,0,0,0,L,1122011218,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682419,396201.00
04/19/2019 10:00,2,5.123,ACTIVE,215.54,354.67,60.006,1555682404,"201051344000585","174011545737251",30.32,26.80,0,332.43,391.34,157.4,150.0,0.734,1272811.9,1272811.9,24894,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682420,396202.00
04/19/2019 10:00,2,5.281,ACTIVE,217.35,359.18,60.017,1555682404,"201051344000853","174011545737251",30.30,22.30,0,338.74,397.66,161.9,154.3,0.760,1275602.2,1275602.2,16557,0,0,0,L,1122011218,1,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682421,396203.00
04/19/2019 10:00,2,5.201,ACTIVE,214.19,352.27,60.001,1555682404,"201051344001145","174011545737251",29.36,22.50,0,333.63,390.44,154.6,147.3,0.725,1275211.2,1275211.2,24812,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682422,396204.00
