ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 10:00,2,5.252,ACTIVE,214.87,354.97,60.006,1555682404,"201051344000438","174011545737251",29.68,25.00,0,333.03,391.64,157.9,150.5,0.760,1268082.2,1268082.2,24843,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682423,396205.00
04/19/2019 10:00,2,5.307,ACTIVE,215.09,354.67,59.996,1555682404,"201051344001135","174011545737251",29.30,26.30,0,331.53,393.15,157.4,150.0,0.725,1254911.7,1254911.7,24796,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682424,396206.00
04/19/2019 10:00,2,5.262,ACTIVE,216.90,357.38,60.006,1555682404,"201051344000983","174011545737251",30.16,22.00,0,335.44,394.35,160.6,153.1,0.751,1273659.3,1273659.3,16558,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682425,396207.00
04/19/2019 10:00,2,5.350,ACTIVE,215.32,352.27,60.012,1555682404,"201051344001203","174011545737251",29.70,30.00,0,332.13,391.34,160.8,153.3,0.738,1262609.3,1262609.3,24853,0,0,0,L,1122011218,1,124.04,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682426,396208.00
04/19/2019 10:00,2,5.195,ACTIVE,213.96,351.97,60.006,1555682404,"201051344001230","174011545737251",30.00,28.30,0,331.83,389.54,157.8,150.4,0.738,1259491.1,1259491.1,24674,0,0,0,L,1122011218,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682427,396209.00
04/19/2019 10:00,2,5.180,ACTIVE,213.96,352.87,59.975,1555682404,"201051344000646","174011545737251",29.60,32.00,0,332.73,390.44,155.2,147.9,0.734,1252515.8,1252515.8,24822,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682428,396210.00
04/19/2019 10:00,2,5.295,ACTIVE,216.00,355.58,59.990,1555682404,"201051344000867","174011545737251",29.90,23.30,0,332.73,391.04,160.1,152.6,0.734,1250890.7,1250890.7,48747,0,0,0,L,1122011218,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682429,396211.00
04/19/2019 10:00,2,5.320,ACTIVE,216.22,358.88,59.990,1555682404,"201051344000633","174011545737251",29.54,30.80,0,333.33,394.05,159.1,151.7,0.747,1249729.2,1249729.2,48794,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682430,396212.00
04/19/2019 10:00,2,5.346,ACTIVE,214.19,352.87,60.006,1555682404,"201051344000955","174011545737251",29.58,27.80,0,329.73,391.34,160.1,152.6,0.765,1272514.5,1272514.5,24840,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682430,396213.00
04/19/2019 10:00,2,5.307,ACTIVE,216.22,355.88,59.985,1555682404,"201051344000648","174011545737251",29.70,21.30,0,334.54,392.85,159.6,152.1,0.747,1263563.4,1263563.4,48300,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682432,396214.00
04/19/2019 10:00,2,5.471,ACTIVE,216.90,357.38,59.964,1555682404,"201051344000645","174011545737251",29.28,21.30,0,337.54,396.45,162.2,154.6,0.738,1268378.7,1268378.7,48262,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682433,396215.00
04/19/2019 10:00,2,5.324,ACTIVE,216.67,357.98,60.006,1555682404,"201051344000569","174011545737251",30.08,19.80,0,335.74,395.55,162.2,154.6,0.756,1284463.2,1284463.2,16472,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682433,396216.00
04/19/2019 10:00,2,5.451,ACTIVE,216.90,364.29,60.001,1555682404,"179051228000119","174011545737251",30.16,22.80,0,337.24,397.35,166.4,158.7,0.782,71705.6,71705.6,16570,0,0,0,L,46974696,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555682434,396217.00
04/19/2019 10:15,2,5.797,ACTIVE,218.26,359.48,59.975,1555683304,"201051344000579","174011545737251",28.92,28.80,0,336.64,400.06,169.7,161.9,0.791,1284328.8,1284328.8,16928,0,0,0,L,1122011218,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683305,396218.00
04/19/2019 10:15,2,5.820,ACTIVE,217.35,357.08,59.996,1555683304,"201051344001025","174011545737251",28.92,38.00,0,331.53,395.55,170.6,162.7,0.747,1266575.5,1266575.5,24856,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683306,396219.00
04/19/2019 10:15,2,5.793,ACTIVE,217.13,358.58,60.001,1555683304,"201051344001093","174011545737251",29.48,27.00,0,332.13,395.25,172.9,165.0,0.787,1250521.7,1250521.7,24892,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683307,396220.00
04/19/2019 10:15,2,5.789,ACTIVE,218.26,357.68,59.980,1555683304,"201051344000458","174011545737251",28.80,30.50,0,334.84,399.46,168.8,161.0,0.795,1267505.5,1267505.5,16677,0,0,0,L,1122011218,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683308,396221.00
04/19/2019 10:15,2,5.781,ACTIVE,216.22,354.97,59.985,1555683304,"201051344000890","174011545737251",28.75,34.00,0,332.43,394.95,168.2,160.4,0.778,1265197.8,1265197.8,24807,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683308,396222.00
04/19/2019 10:15,2,5.930,ACTIVE,218.26,354.97,59.980,1555683304,"201051344000988","174011545737251",18.69,23.80,0,337.84,382.33,112.2,106.4,0.521,978285.9,978285.9,16994,0,0,0,L,1122011218,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683309,396223.00
04/19/2019 10:15,2,5.744,ACTIVE,217.35,358.28,59.996,1555683304,"201051344000582","174011545737251",28.65,23.50,0,331.83,395.25,166.6,158.9,0.765,1244155.8,1244155.8,24782,0,0,0,L,1122011218,1,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683310,396224.00
04/19/2019 10:15,2,5.920,ALERT,217.13,357.68,60.017,1555683304,"201051344000868","174011545737251",28.88,22.00,0,302.98,408.48,173.1,165.2,0.787,1252638.2,1252638.2,48726,0,0,0,L,1122011218,1,122.91,124.27,0002,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683313,396225.00
04/19/2019 10:15,2,5.834,ACTIVE,218.26,361.59,59.990,1555683304,"201051344000576","174011545737251",29.18,22.00,0,337.54,400.96,172.3,164.4,0.800,1270780.4,1270780.4,20759,0,0,0,L,1122011218,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683314,396226.00
04/19/2019 10:15,2,5.842,ACTIVE,218.48,359.78,59.990,1555683304,"201051344001158","174011545737251",28.55,26.50,0,333.33,399.46,168.8,161.0,0.782,1247551.8,1247551.8,16987,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683315,396227.00
04/19/2019 10:15,2,5.660,ACTIVE,217.13,356.18,59.980,1555683304,"201051344000917","174011545737251",29.20,26.30,0,331.53,393.15,167.5,159.7,0.787,1262029.8,1262029.8,24663,0,0,0,L,1122011218,1,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683316,396228.00
04/19/2019 10:15,2,5.693,ACTIVE,216.45,349.86,59.990,1555683304,"201051344000417","174011545737251",18.73,34.80,0,333.33,376.01,108.0,102.3,0.508,1012879.0,1012879.0,24845,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683317,396229.00
04/19/2019 10:15,2,5.697,ACTIVE,216.00,354.67,59.969,1555683304,"201051344000685","174011545737251",28.63,26.30,0,332.13,392.55,165.2,157.5,0.787,1266970.8,1266970.8,24868,0,0,0,L,1122011218,1,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683318,396230.00
04/19/2019 10:15,2,5.812,ACTIVE,217.35,357.68,59.990,1555683304,"201051344000651","174011545737251",28.88,25.30,0,332.73,393.75,170.1,162.2,0.778,1259719.4,1259719.4,24837,0,0,0,L,1122011218,1,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683319,396231.00
04/19/2019 10:15,2,5.861,ACTIVE,216.67,357.98,60.001,1555683304,"201051344000594","174011545737251",28.65,34.00,0,330.93,393.75,170.0,162.1,0.765,1273670.3,1273670.3,48669,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683320,396232.00
04/19/2019 10:15,2,5.867,ACTIVE,218.26,359.48,59.990,1555683304,"201051344000469","174011545737251",29.16,20.70,0,334.54,401.86,173.3,165.4,0.813,1252207.3,1252207.3,16960,0,0,0,L,1122011218,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683321,396233.00
04/19/2019 10:15,2,5.703,ACTIVE,217.35,357.38,59.953,1555683304,"201051344000585","174011545737251",29.24,29.50,0,331.53,393.75,168.9,161.1,0.782,1272851.0,1272851.0,24895,0,0,0,L,1122011218,1,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683322,396234.00
04/19/2019 10:15,2,5.863,ALERT,218.71,358.88,59.980,1555683304,"201051344000853","174011545737251",28.98,23.30,0,303.28,411.18,172.2,164.3,0.800,1275642.1,1275642.1,16558,0,0,0,L,1122011218,1,124.27,124.72,0002,21,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683323,396235.00
04/19/2019 10:15,2,5.670,ACTIVE,216.22,355.88,60.006,1555683304,"201051344001145","174011545737251",28.84,24.50,0,331.83,392.55,165.5,157.8,0.769,1275249.5,1275249.5,24813,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683324,396236.00
04/19/2019 10:15,2,5.789,ACTIVE,216.90,357.38,59.996,1555683304,"201051344000438","174011545737251",28.80,27.50,0,332.13,394.35,168.8,161.0,0.791,1268121.3,1268121.3,24844,0,0,0,L,1122011218,1,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683325,396237.00
04/19/2019 10:15,2,5.785,ACTIVE,216.90,356.18,59.985,1555683304,"201051344001135","174011545737251",28.78,27.50,0,329.13,395.55,168.7,160.9,0.751,1254950.7,1254950.7,24797,0,0,0,L,1122011218,1,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683326,396238.00
04/19/2019 10:15,2,5.756,ALERT,218.26,358.88,59.985,1555683304,"201051344000983","174011545737251",29.32,24.30,0,303.88,411.18,170.9,163.1,0.813,1273698.9,1273698.9,16559,0,0,0,L,1122011218,1,123.81,124.27,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683328,396239.00
04/19/2019 10:15,2,5.777,ACTIVE,217.35,355.58,59.985,1555683304,"201051344001203","174011545737251",29.40,33.00,0,332.43,394.95,172.0,164.1,0.791,1262649.2,1262649.2,24854,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683329,396240.00
04/19/2019 10:15,2,5.820,ACTIVE,216.00,354.67,59.980,1555683304,"201051344001230","174011545737251",28.69,32.00,0,332.43,395.25,169.1,161.3,0.791,1259530.3,1259530.3,24675,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683330,396241.00
04/19/2019 10:15,2,5.635,ACTIVE,216.00,357.68,60.001,1555683304,"201051344000646","174011545737251",29.18,35.20,0,329.43,395.85,166.4,158.7,0.795,1252554.3,1252554.3,24823,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683331,396242.00
04/19/2019 10:15,2,5.850,ACTIVE,217.13,358.28,59.990,1555683304,"201051344000867","174011545737251",28.94,26.80,0,333.33,396.75,171.4,163.5,0.791,1250930.4,1250930.4,48748,0,0,0,L,1122011218,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683332,396243.00
04/19/2019 10:15,2,5.871,ACTIVE,217.13,358.28,59.975,1555683304,"201051344000633","174011545737251",28.59,33.80,0,335.74,397.35,169.9,162.0,0.795,1249768.7,1249768.7,48795,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683333,396244.00
04/19/2019 10:15,2,5.760,ACTIVE,216.22,354.37,59.996,1555683304,"201051344000955","174011545737251",29.22,29.80,0,330.03,395.85,170.3,162.5,0.809,1272554.1,1272554.1,24841,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683334,396245.00
04/19/2019 10:15,2,5.793,ACTIVE,217.58,358.28,59.990,1555683304,"201051344000648","174011545737251",28.92,24.50,0,313.20,416.29,169.6,161.7,0.787,1263602.9,1263602.9,48301,0,0,0,L,1122011218,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683335,396246.00
04/19/2019 10:15,2,5.916,ALERT,218.03,358.58,59.985,1555683304,"201051344000645","174011545737251",28.82,23.80,0,298.47,406.07,172.6,164.7,0.782,1268418.7,1268418.7,48263,0,0,0,L,1122011218,1,123.59,124.49,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683337,396247.00
04/19/2019 10:15,2,5.811,ACTIVE,218.03,359.78,60.001,1555683304,"201051344000569","174011545737251",29.28,22.00,0,333.33,399.76,172.4,164.4,0.800,1284503.4,1284503.4,16473,0,0,0,L,1122011218,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683338,396248.00
04/19/2019 10:15,2,5.881,ACTIVE,218.03,365.80,59.964,1555683304,"179051228000119","174011545737251",29.74,25.50,0,335.74,401.26,177.1,169.0,0.840,71746.9,71746.9,16571,0,0,0,L,46974696,1,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555683338,396249.00
04/19/2019 10:30,2,6.342,ACTIVE,219.16,358.88,60.033,1555684204,"201051344000579","174011545737251",27.99,32.40,0,337.54,402.77,179.8,171.6,0.813,1284370.4,1284370.4,16929,0,0,0,L,1122011218,1,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684205,396250.00
04/19/2019 10:30,2,6.264,ACTIVE,217.58,358.28,60.028,1555684204,"201051344001025","174011545737251",28.35,42.00,0,331.83,396.45,179.7,171.5,0.791,1266617.3,1266617.3,24857,0,0,0,L,1122011218,1,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684206,396251.00
04/19/2019 10:30,2,6.223,ACTIVE,217.80,360.08,60.033,1555684204,"201051344001093","174011545737251",28.69,31.30,0,331.83,398.56,180.7,172.5,0.826,1250563.8,1250563.8,24893,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684207,396252.00
04/19/2019 10:30,2,6.215,ACTIVE,219.16,360.99,60.017,1555684204,"201051344000458","174011545737251",28.41,32.60,0,335.74,404.57,178.9,170.8,0.835,1267546.9,1267546.9,16678,0,0,0,L,1122011218,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684208,396253.00
04/19/2019 10:30,2,6.207,ACTIVE,216.67,356.48,60.022,1555684204,"201051344000890","174011545737251",28.21,37.30,0,331.53,397.05,177.3,169.2,0.822,1265239.0,1265239.0,24808,0,0,0,L,1122011218,1,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684209,396254.00
04/19/2019 10:30,2,6.443,ACTIVE,219.16,356.18,60.028,1555684204,"201051344000988","174011545737251",18.13,27.80,0,338.14,384.43,118.3,112.2,0.548,978313.2,978313.2,16995,0,0,0,L,1122011218,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684210,396255.00
04/19/2019 10:30,2,6.061,ACTIVE,218.03,358.28,60.028,1555684204,"201051344000582","174011545737251",28.67,26.50,0,331.83,397.96,176.0,168.0,0.809,1244196.7,1244196.7,24783,0,0,0,L,1122011218,1,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684211,396256.00
04/19/2019 10:30,2,6.346,ACTIVE,217.80,360.08,60.022,1555684204,"201051344000868","174011545737251",28.33,26.30,0,332.73,400.66,182.0,173.7,0.835,1252680.5,1252680.5,48728,0,0,0,L,1122011218,1,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684212,396257.00
04/19/2019 10:30,2,6.293,ACTIVE,219.16,363.09,60.017,1555684204,"201051344000576","174011545737251",28.47,26.50,0,337.54,403.67,181.4,173.1,0.844,1270822.5,1270822.5,20760,0,0,0,L,1122011218,1,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684213,396258.00
04/19/2019 10:30,2,6.291,ACTIVE,219.16,359.78,60.028,1555684204,"201051344001158","174011545737251",27.97,30.00,0,337.84,402.46,178.2,170.1,0.826,1247593.0,1247593.0,16988,0,0,0,L,1122011218,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684214,396259.00
04/19/2019 10:30,2,6.158,ACTIVE,217.58,357.98,60.017,1555684204,"201051344000917","174011545737251",28.41,31.00,0,331.53,395.85,177.1,169.0,0.826,1262070.7,1262070.7,24664,0,0,0,L,1122011218,1,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684215,396260.00
04/19/2019 10:30,2,6.109,ACTIVE,217.13,352.57,60.001,1555684204,"201051344000417","174011545737251",18.45,38.00,0,333.33,377.82,114.0,108.1,0.513,1012905.3,1012905.3,24846,0,0,0,L,1122011218,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684215,396261.00
04/19/2019 10:30,2,6.236,ACTIVE,216.67,358.28,60.022,1555684204,"201051344000685","174011545737251",27.83,29.50,0,331.23,395.55,175.8,167.8,0.849,1267011.4,1267011.4,24869,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684216,396262.00
04/19/2019 10:30,2,6.154,ACTIVE,218.03,358.88,60.028,1555684204,"201051344000651","174011545737251",28.75,29.50,0,336.34,400.06,179.2,171.0,0.809,1259760.9,1259760.9,24838,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684217,396263.00
04/19/2019 10:30,2,6.203,ACTIVE,217.13,358.58,60.028,1555684204,"201051344000594","174011545737251",28.63,37.50,0,330.33,397.05,179.8,171.6,0.813,1273712.0,1273712.0,48670,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684218,396264.00
04/19/2019 10:30,2,6.359,ACTIVE,219.16,363.09,60.012,1555684204,"201051344000469","174011545737251",28.33,25.00,0,336.94,403.97,182.4,174.1,0.862,1252249.6,1252249.6,16961,0,0,0,L,1122011218,1,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684219,396265.00
04/19/2019 10:30,2,6.211,ACTIVE,217.80,359.18,60.022,1555684204,"201051344000585","174011545737251",28.37,33.80,0,332.13,396.75,178.3,170.2,0.822,1272892.3,1272892.3,24896,0,0,0,L,1122011218,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684220,396266.00
04/19/2019 10:30,2,6.262,ACTIVE,219.61,360.69,60.022,1555684204,"201051344000853","174011545737251",28.65,27.80,0,337.24,403.67,181.6,173.3,0.822,1275684.2,1275684.2,16560,0,0,0,L,1122011218,1,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684221,396267.00
04/19/2019 10:30,2,4.805,ALERT,216.67,352.87,60.033,1555684204,"201051344001145","174011545737251",31.39,28.00,0,301.47,399.76,153.0,145.8,0.738,1275290.1,1275290.1,24814,0,0,0,L,1122011218,1,124.04,122.91,0002,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684223,396268.00
04/19/2019 10:30,2,6.270,ACTIVE,217.35,359.48,60.033,1555684204,"201051344000438","174011545737251",28.13,31.50,0,331.53,397.96,178.6,170.4,0.835,1268162.7,1268162.7,24845,0,0,0,L,1122011218,1,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684224,396269.00
04/19/2019 10:30,2,6.227,ACTIVE,217.58,357.98,60.006,1555684204,"201051344001135","174011545737251",28.21,31.80,0,329.43,397.05,177.9,169.8,0.809,1254991.9,1254991.9,24798,0,0,0,L,1122011218,1,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684225,396270.00
04/19/2019 10:30,2,6.277,ACTIVE,218.93,360.08,60.028,1555684204,"201051344000983","174011545737251",28.45,27.80,0,337.24,402.77,180.7,172.5,0.840,1273740.8,1273740.8,16561,0,0,0,L,1122011218,1,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684226,396271.00
04/19/2019 10:30,2,6.316,ACTIVE,217.80,358.58,60.022,1555684204,"201051344001203","174011545737251",28.35,37.00,0,333.63,401.26,181.3,173.0,0.835,1262691.3,1262691.3,24855,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684227,396272.00
04/19/2019 10:30,2,6.188,ACTIVE,216.45,358.58,60.028,1555684204,"201051344001230","174011545737251",28.53,34.50,0,331.83,397.96,178.6,170.5,0.840,1259571.7,1259571.7,24676,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684228,396273.00
04/19/2019 10:30,2,6.174,ACTIVE,216.67,358.88,60.038,1555684204,"201051344000646","174011545737251",28.13,40.00,0,328.22,396.75,175.9,167.9,0.826,1252595.0,1252595.0,24824,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684229,396274.00
04/19/2019 10:30,2,6.293,ACTIVE,218.03,357.98,60.033,1555684204,"201051344000867","174011545737251",28.37,31.50,0,332.43,402.16,180.9,172.6,0.826,1250972.3,1250972.3,48749,0,0,0,L,1122011218,1,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684230,396275.00
04/19/2019 10:30,2,6.326,ACTIVE,218.03,359.18,60.033,1555684204,"201051344000633","174011545737251",28.07,36.50,0,333.03,402.46,179.8,171.7,0.853,1249810.2,1249810.2,48796,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684231,396276.00
04/19/2019 10:30,2,6.299,ACTIVE,216.67,357.68,60.043,1555684204,"201051344000955","174011545737251",28.19,33.50,0,329.13,398.86,179.7,171.5,0.844,1272595.8,1272595.8,24842,0,0,0,L,1122011218,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684232,396277.00
04/19/2019 10:30,2,6.248,ACTIVE,218.48,360.69,60.033,1555684204,"201051344000648","174011545737251",28.37,28.30,0,337.54,403.37,179.7,171.5,0.831,1263644.4,1263644.4,48302,0,0,0,L,1122011218,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684233,396278.00
04/19/2019 10:30,2,6.438,ACTIVE,218.71,360.99,60.038,1555684204,"201051344000645","174011545737251",27.91,28.00,0,337.84,403.37,182.0,173.7,0.822,1268460.9,1268460.9,48265,0,0,0,L,1122011218,1,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684234,396279.00
04/19/2019 10:30,2,6.246,ACTIVE,218.71,360.99,60.043,1555684204,"201051344000569","174011545737251",28.73,26.30,0,337.54,403.37,181.7,173.4,0.857,1284545.4,1284545.4,16474,0,0,0,L,1122011218,1,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684235,396280.00
04/19/2019 10:30,2,6.430,ACTIVE,218.71,367.00,60.038,1555684204,"179051228000119","174011545737251",28.55,29.80,0,336.34,403.97,186.0,177.6,0.875,71790.0,71790.0,16572,0,0,0,L,46974696,1,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555684236,396281.00
04/19/2019 10:45,2,6.672,ACTIVE,219.16,364.59,60.028,1555685104,"201051344000579","174011545737251",28.03,36.00,0,336.94,406.07,189.4,180.9,0.888,1284414.5,1284414.5,16930,0,0,0,L,1122011218,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685106,396282.00
04/19/2019 10:45,2,6.654,ACTIVE,217.58,357.68,60.033,1555685104,"201051344001025","174011545737251",28.13,43.60,0,329.43,404.87,189.3,180.8,0.826,1266661.3,1266661.3,24858,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685106,396283.00
04/19/2019 10:45,2,6.682,ACTIVE,217.80,361.59,60.017,1555685104,"201051344001093","174011545737251",28.05,34.30,0,331.83,404.57,189.8,181.3,0.866,1250608.0,1250608.0,24894,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685107,396284.00
04/19/2019 10:45,2,6.697,ACTIVE,218.93,361.89,60.028,1555685104,"201051344000458","174011545737251",27.81,36.50,0,336.34,406.07,188.6,180.1,0.853,1267590.7,1267590.7,16679,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685108,396285.00
04/19/2019 10:45,2,6.596,ACTIVE,216.45,359.48,60.065,1555685104,"201051344000890","174011545737251",28.09,38.00,0,331.23,399.76,187.5,179.0,0.862,1265282.4,1265282.4,24809,0,0,0,L,1122011218,1,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685109,396286.00
04/19/2019 10:45,2,6.814,ACTIVE,218.93,358.28,60.049,1555685104,"201051344000988","174011545737251",18.01,31.50,0,337.84,385.93,124.3,118.1,0.592,978341.9,978341.9,16996,0,0,0,L,1122011218,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685110,396287.00
04/19/2019 10:45,2,6.568,ACTIVE,217.80,360.99,60.022,1555685104,"201051344000582","174011545737251",27.85,29.80,0,332.13,404.87,185.3,177.0,0.849,1244239.7,1244239.7,24784,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685111,396288.00
04/19/2019 10:45,2,6.848,ACTIVE,217.80,361.89,60.017,1555685104,"201051344000868","174011545737251",27.57,30.50,0,333.33,406.07,191.2,182.7,0.871,1252725.0,1252725.0,48729,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685112,396289.00
04/19/2019 10:45,2,6.666,ACTIVE,218.93,367.00,60.012,1555685104,"201051344000576","174011545737251",28.29,30.80,0,336.34,406.67,190.9,182.3,0.893,1270866.8,1270866.8,20761,0,0,0,L,1122011218,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685113,396290.00
04/19/2019 10:45,2,6.781,ACTIVE,219.16,363.69,60.022,1555685104,"201051344001158","174011545737251",27.37,34.50,0,336.04,405.17,187.9,179.5,0.893,1247636.7,1247636.7,16989,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685114,396291.00
04/19/2019 10:45,2,6.516,ACTIVE,217.58,359.48,60.022,1555685104,"201051344000917","174011545737251",28.27,33.50,0,331.53,399.16,186.5,178.1,0.879,1262114.1,1262114.1,24665,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685115,396292.00
04/19/2019 10:45,2,6.508,ACTIVE,216.67,352.27,60.022,1555685104,"201051344000417","174011545737251",18.35,38.80,0,333.03,379.92,121.0,114.8,0.566,1012933.1,1012933.1,24847,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685116,396293.00
04/19/2019 10:45,2,6.516,ACTIVE,216.22,359.48,60.033,1555685104,"201051344000685","174011545737251",28.31,31.80,0,331.23,399.16,186.9,178.5,0.910,1267054.6,1267054.6,24870,0,0,0,L,1122011218,1,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685117,396294.00
04/19/2019 10:45,2,6.688,ACTIVE,218.03,360.38,60.012,1555685104,"201051344000651","174011545737251",27.85,33.30,0,337.24,403.97,188.7,180.2,0.849,1259804.8,1259804.8,24839,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685118,396295.00
04/19/2019 10:45,2,6.551,ACTIVE,217.13,360.99,60.022,1555685104,"201051344000594","174011545737251",28.53,41.30,0,330.33,403.37,189.2,180.7,0.853,1273756.1,1273756.1,48671,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685118,396296.00
04/19/2019 10:45,2,6.838,ACTIVE,219.16,366.40,60.022,1555685104,"201051344000469","174011545737251",27.61,30.80,0,336.64,406.37,191.3,182.7,0.893,1252294.2,1252294.2,16962,0,0,0,L,1122011218,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685119,396297.00
04/19/2019 10:45,2,6.627,ACTIVE,217.80,360.38,60.059,1555685104,"201051344000585","174011545737251",28.01,35.80,0,331.83,403.67,187.8,179.4,0.862,1272936.0,1272936.0,24897,0,0,0,L,1122011218,1,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685120,396298.00
04/19/2019 10:45,2,6.758,ACTIVE,219.39,362.49,60.017,1555685104,"201051344000853","174011545737251",28.01,31.50,0,336.64,405.47,191.5,182.9,0.893,1275728.7,1275728.7,16561,0,0,0,L,1122011218,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685121,396299.00
04/19/2019 10:45,2,6.576,ACTIVE,216.45,358.58,59.990,1555685104,"201051344001145","174011545737251",28.27,31.00,0,330.93,399.76,188.3,179.8,0.866,1275333.5,1275333.5,24816,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685122,396300.00
04/19/2019 10:45,2,6.652,ACTIVE,217.13,361.29,60.049,1555685104,"201051344000438","174011545737251",28.09,34.50,0,331.53,401.26,189.1,180.6,0.888,1268206.5,1268206.5,24846,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685123,396301.00
04/19/2019 10:45,2,6.527,ACTIVE,217.58,358.88,59.996,1555685104,"201051344001135","174011545737251",28.39,35.40,0,330.93,401.26,187.7,179.2,0.853,1255035.5,1255035.5,24799,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685124,396302.00
04/19/2019 10:45,2,6.633,ACTIVE,219.16,361.89,60.017,1555685104,"201051344000983","174011545737251",28.43,31.50,0,336.64,406.67,191.0,182.4,0.888,1273785.1,1273785.1,16562,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685125,396303.00
04/19/2019 10:45,2,6.711,ACTIVE,217.58,359.18,60.033,1555685104,"201051344001203","174011545737251",28.05,40.00,0,333.93,403.37,190.6,182.0,0.879,1262735.5,1262735.5,24856,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685126,396304.00
04/19/2019 10:45,2,6.588,ACTIVE,216.22,357.68,60.022,1555685104,"201051344001230","174011545737251",28.23,36.50,0,330.93,400.06,188.3,179.9,0.871,1259615.3,1259615.3,24677,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685127,396305.00
04/19/2019 10:45,2,6.574,ACTIVE,216.22,359.48,60.012,1555685104,"201051344000646","174011545737251",27.93,41.80,0,330.33,398.86,185.9,177.5,0.866,1252638.1,1252638.1,24825,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685128,396306.00
04/19/2019 10:45,2,6.799,ACTIVE,218.03,363.39,60.033,1555685104,"201051344000867","174011545737251",27.73,34.80,0,333.93,405.17,190.8,182.2,0.888,1251016.5,1251016.5,48750,0,0,0,L,1122011218,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685129,396307.00
04/19/2019 10:45,2,6.740,ACTIVE,217.80,362.19,60.017,1555685104,"201051344000633","174011545737251",27.81,38.60,0,332.13,406.07,189.7,181.2,0.897,1249854.1,1249854.1,48797,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685130,396308.00
04/19/2019 10:45,2,6.693,ACTIVE,216.45,358.88,60.012,1555685104,"201051344000955","174011545737251",27.97,36.80,0,329.73,401.26,189.7,181.1,0.893,1272639.8,1272639.8,24843,0,0,0,L,1122011218,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685131,396309.00
04/19/2019 10:45,2,6.643,ACTIVE,218.48,363.09,60.012,1555685104,"201051344000648","174011545737251",28.13,32.00,0,336.94,407.27,189.2,180.6,0.849,1263688.3,1263688.3,48303,0,0,0,L,1122011218,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685132,396310.00
04/19/2019 10:45,2,6.814,ACTIVE,218.71,363.69,60.017,1555685104,"201051344000645","174011545737251",27.87,31.30,0,337.24,406.07,192.4,183.7,0.888,1268505.5,1268505.5,48266,0,0,0,L,1122011218,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685133,396311.00
04/19/2019 10:45,2,6.605,ACTIVE,218.71,362.79,60.022,1555685104,"201051344000569","174011545737251",28.53,31.50,0,336.04,406.37,190.7,182.1,0.906,1284589.8,1284589.8,16475,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685134,396312.00
04/19/2019 10:45,2,6.748,ACTIVE,218.93,368.20,60.033,1555685104,"179051228000119","174011545737251",28.53,34.80,0,336.64,410.58,194.8,186.1,0.928,71835.4,71835.4,16573,0,0,0,L,46974696,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555685135,396313.00
04/19/2019 11:00,2,7.045,ACTIVE,219.61,366.10,60.006,1555686004,"201051344000579","174011545737251",28.25,37.30,0,336.64,409.08,201.4,192.5,0.946,1284461.2,1284461.2,16931,0,0,0,L,1122011218,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686006,396314.00
04/19/2019 11:00,2,7.025,ACTIVE,217.80,361.29,60.043,1555686004,"201051344001025","174011545737251",27.77,45.30,0,326.72,406.07,197.6,188.8,0.888,1266707.4,1266707.4,24859,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686007,396315.00
04/19/2019 11:00,2,7.027,ACTIVE,217.80,362.19,59.996,1555686004,"201051344001093","174011545737251",27.67,36.30,0,336.64,407.27,196.9,188.1,0.906,1250654.1,1250654.1,24895,0,0,0,L,1122011218,1,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686008,396316.00
04/19/2019 11:00,2,7.055,ACTIVE,219.39,366.10,60.006,1555686004,"201051344000458","174011545737251",27.93,39.50,0,336.04,408.18,199.7,190.8,0.924,1267637.0,1267637.0,16680,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686008,396317.00
04/19/2019 11:00,2,7.029,ACTIVE,216.45,360.08,60.001,1555686004,"201051344000890","174011545737251",27.77,37.80,0,330.63,402.46,197.8,189.0,0.915,1265328.4,1265328.4,24810,0,0,0,L,1122011218,1,124.49,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686010,396318.00
04/19/2019 11:00,2,7.191,ACTIVE,219.39,359.18,60.017,1555686004,"201051344000988","174011545737251",17.89,35.60,0,337.54,387.74,130.6,124.1,0.597,978372.2,978372.2,16997,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686011,396319.00
04/19/2019 11:00,2,6.928,ACTIVE,218.03,362.49,60.001,1555686004,"201051344000582","174011545737251",27.75,33.00,0,332.13,408.18,194.8,186.0,0.897,1244285.1,1244285.1,24785,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686012,396320.00
04/19/2019 11:00,2,7.107,ACTIVE,218.03,361.89,59.996,1555686004,"201051344000868","174011545737251",27.81,34.00,0,336.64,408.78,200.1,191.2,0.919,1252771.7,1252771.7,48730,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686013,396321.00
04/19/2019 11:00,2,6.818,ACTIVE,219.39,365.49,59.996,1555686004,"201051344000576","174011545737251",28.65,34.00,0,336.04,409.08,197.7,188.9,0.893,1270913.5,1270913.5,20762,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686013,396322.00
04/19/2019 11:00,2,7.172,ACTIVE,219.61,364.89,59.975,1555686004,"201051344001158","174011545737251",27.14,37.50,0,335.44,407.87,197.0,188.2,0.910,1247682.7,1247682.7,16990,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686014,396323.00
04/19/2019 11:00,2,6.924,ACTIVE,217.58,359.48,59.990,1555686004,"201051344000917","174011545737251",27.81,37.00,0,332.13,401.56,194.9,186.2,0.915,1262159.6,1262159.6,24666,0,0,0,L,1122011218,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686015,396324.00
04/19/2019 11:00,2,6.867,ACTIVE,216.67,353.77,59.990,1555686004,"201051344000417","174011545737251",18.27,39.30,0,333.03,381.42,127.1,120.7,0.588,1012962.6,1012962.6,24848,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686016,396325.00
04/19/2019 11:00,2,6.971,ACTIVE,216.45,360.38,59.975,1555686004,"201051344000685","174011545737251",27.75,32.60,0,330.33,402.16,195.9,187.2,0.950,1267100.3,1267100.3,24871,0,0,0,L,1122011218,1,124.72,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686017,396326.00
04/19/2019 11:00,2,7.059,ACTIVE,218.03,361.29,59.996,1555686004,"201051344000651","174011545737251",27.59,34.80,0,336.94,407.57,197.2,188.4,0.893,1259850.8,1259850.8,24840,0,0,0,L,1122011218,1,125.40,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686018,396327.00
04/19/2019 11:00,2,7.021,ACTIVE,217.13,362.19,59.975,1555686004,"201051344000594","174011545737251",28.43,44.50,0,331.53,408.78,202.1,193.1,0.915,1273803.0,1273803.0,48672,0,0,0,L,1122011218,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686019,396328.00
04/19/2019 11:00,2,7.113,ACTIVE,219.61,367.30,59.996,1555686004,"201051344000469","174011545737251",27.75,33.80,0,335.14,409.08,199.9,191.1,0.941,1252340.9,1252340.9,16963,0,0,0,L,1122011218,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686020,396329.00
04/19/2019 11:00,2,6.979,ACTIVE,217.80,360.69,60.001,1555686004,"201051344000585","174011545737251",27.89,38.20,0,333.03,407.57,197.2,188.4,0.906,1272981.9,1272981.9,24898,0,0,0,L,1122011218,1,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686021,396330.00
04/19/2019 11:00,2,7.107,ACTIVE,219.84,366.40,59.996,1555686004,"201051344000853","174011545737251",27.77,35.40,0,336.64,408.78,200.0,191.1,0.937,1275775.4,1275775.4,16562,0,0,0,L,1122011218,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686022,396331.00
04/19/2019 11:00,2,6.865,ACTIVE,216.45,360.69,59.996,1555686004,"201051344001145","174011545737251",28.53,33.50,0,330.93,403.37,198.3,189.5,0.915,1275379.7,1275379.7,24817,0,0,0,L,1122011218,1,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686023,396332.00
04/19/2019 11:00,2,7.037,ACTIVE,217.35,360.08,59.996,1555686004,"201051344000438","174011545737251",27.69,35.40,0,331.83,403.37,197.4,188.6,0.924,1268252.6,1268252.6,24847,0,0,0,L,1122011218,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686024,396333.00
04/19/2019 11:00,2,7.014,ACTIVE,217.35,359.48,59.953,1555686004,"201051344001135","174011545737251",27.77,38.60,0,330.93,404.27,197.3,188.5,0.902,1255081.5,1255081.5,24800,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686025,396334.00
04/19/2019 11:00,2,7.094,ACTIVE,219.39,364.29,59.975,1555686004,"201051344000983","174011545737251",27.71,35.60,0,335.44,408.78,199.1,190.2,0.915,1273831.7,1273831.7,16563,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686026,396335.00
04/19/2019 11:00,2,7.111,ACTIVE,217.80,361.29,60.043,1555686004,"201051344001203","174011545737251",27.59,41.80,0,336.04,406.67,198.6,189.8,0.919,1262782.1,1262782.1,24857,0,0,0,L,1122011218,1,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686027,396336.00
04/19/2019 11:00,2,7.047,ACTIVE,216.00,358.88,60.006,1555686004,"201051344001230","174011545737251",27.57,36.50,0,329.73,403.67,196.8,188.0,0.932,1259661.3,1259661.3,24678,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686028,396337.00
04/19/2019 11:00,2,6.896,ACTIVE,216.45,359.18,60.006,1555686004,"201051344000646","174011545737251",27.85,43.00,0,330.03,402.46,194.4,185.7,0.906,1252683.5,1252683.5,24826,0,0,0,L,1122011218,1,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686029,396338.00
04/19/2019 11:00,2,7.092,ACTIVE,218.26,361.59,60.017,1555686004,"201051344000867","174011545737251",27.81,38.20,0,336.94,408.78,199.7,190.8,0.924,1251063.2,1251063.2,48751,0,0,0,L,1122011218,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686030,396339.00
04/19/2019 11:00,2,7.133,ACTIVE,218.03,363.39,60.001,1555686004,"201051344000633","174011545737251",27.53,40.60,0,335.74,407.87,198.9,190.0,0.941,1249900.6,1249900.6,48798,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686030,396340.00
04/19/2019 11:00,2,7.102,ACTIVE,216.45,360.08,60.006,1555686004,"201051344000955","174011545737251",27.35,40.60,0,327.92,404.57,196.7,188.0,0.924,1272685.9,1272685.9,24844,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686031,396341.00
04/19/2019 11:00,2,7.047,ACTIVE,218.71,364.29,59.996,1555686004,"201051344000648","174011545737251",27.95,34.30,0,336.34,409.98,199.3,190.5,0.924,1263734.7,1263734.7,48304,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686032,396342.00
04/19/2019 11:00,2,7.156,ACTIVE,219.16,364.29,60.033,1555686004,"201051344000645","174011545737251",27.63,34.50,0,336.34,408.48,200.3,191.4,0.902,1268552.4,1268552.4,48267,0,0,0,L,1122011218,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686033,396343.00
04/19/2019 11:00,2,7.111,ACTIVE,219.16,362.79,60.006,1555686004,"201051344000569","174011545737251",27.63,34.00,0,335.74,408.78,199.0,190.1,0.919,1284636.4,1284636.4,16476,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686034,396344.00
04/19/2019 11:00,2,7.139,ACTIVE,219.16,370.60,59.996,1555686004,"179051228000119","174011545737251",28.11,38.00,0,339.34,413.89,203.2,194.3,0.972,71883.0,71883.0,16574,0,0,0,L,46974696,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686035,396345.00
04/19/2019 11:15,2,7.432,ACTIVE,219.84,365.49,60.022,1555686905,"201051344000579","174011545737251",27.69,40.80,0,335.44,410.58,208.4,199.2,0.981,1284510.2,1284510.2,16932,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686906,396346.00
