ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 11:15,2,7.410,ACTIVE,218.26,362.19,60.028,1555686905,"201051344001025","174011545737251",27.45,45.50,0,337.24,409.38,206.0,196.9,0.910,1266755.6,1266755.6,24860,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686907,396347.00
04/19/2019 11:15,2,7.404,ACTIVE,218.26,364.59,60.022,1555686905,"201051344001093","174011545737251",27.41,38.60,0,325.82,410.58,205.6,196.5,0.937,1250702.1,1250702.1,24896,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686908,396348.00
04/19/2019 11:15,2,7.406,ACTIVE,219.61,366.10,60.017,1555686905,"201051344000458","174011545737251",27.53,43.00,0,333.63,412.38,206.4,197.3,0.959,1267685.6,1267685.6,16681,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686909,396349.00
04/19/2019 11:15,2,7.271,ACTIVE,216.90,360.08,59.980,1555686905,"201051344000890","174011545737251",27.83,39.30,0,330.33,406.07,204.9,195.8,0.941,1265376.5,1265376.5,24811,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686910,396350.00
04/19/2019 11:15,2,7.402,ACTIVE,219.84,360.38,60.022,1555686905,"201051344000988","174011545737251",17.95,38.00,0,337.54,388.94,134.6,128.0,0.636,978403.7,978403.7,16998,0,0,0,L,1122011218,1,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686911,396351.00
04/19/2019 11:15,2,7.252,ACTIVE,218.48,362.79,60.012,1555686905,"201051344000582","174011545737251",27.69,35.20,0,330.63,427.11,203.2,194.2,0.941,1244332.6,1244332.6,24786,0,0,0,L,1122011218,1,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686912,396352.00
04/19/2019 11:15,2,7.512,ACTIVE,218.48,363.39,59.990,1555686905,"201051344000868","174011545737251",27.29,36.80,0,336.34,411.18,207.7,198.5,0.941,1252820.4,1252820.4,48731,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686913,396353.00
04/19/2019 11:15,2,7.336,ACTIVE,219.61,366.70,60.017,1555686905,"201051344000576","174011545737251",27.77,38.00,0,333.03,411.48,206.2,197.1,0.959,1270961.9,1270961.9,20763,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686914,396354.00
04/19/2019 11:15,2,7.471,ACTIVE,219.84,365.80,60.017,1555686905,"201051344001158","174011545737251",27.04,39.80,0,335.14,409.68,204.3,195.3,0.950,1247730.7,1247730.7,16991,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686914,396355.00
04/19/2019 11:15,2,7.275,ACTIVE,218.26,361.89,60.012,1555686905,"201051344000917","174011545737251",27.63,40.00,0,324.02,420.20,203.6,194.6,0.959,1262207.2,1262207.2,24667,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686915,396356.00
04/19/2019 11:15,2,7.234,ACTIVE,217.35,354.37,60.054,1555686905,"201051344000417","174011545737251",17.99,40.40,0,333.63,386.83,132.0,125.5,0.610,1012993.3,1012993.3,24849,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686916,396357.00
04/19/2019 11:15,2,7.383,ACTIVE,216.90,361.89,60.038,1555686905,"201051344000685","174011545737251",27.23,34.50,0,330.93,404.57,203.7,194.7,0.986,1267148.1,1267148.1,24872,0,0,0,L,1122011218,1,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686917,396358.00
04/19/2019 11:15,2,7.309,ACTIVE,218.71,364.89,60.006,1555686905,"201051344000651","174011545737251",27.71,38.20,0,317.10,424.11,205.0,196.0,0.932,1259898.7,1259898.7,24841,0,0,0,L,1122011218,1,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686918,396359.00
04/19/2019 11:15,2,7.414,ACTIVE,217.58,361.89,60.017,1555686905,"201051344000594","174011545737251",27.79,47.00,0,336.34,411.18,208.6,199.4,0.937,1273852.2,1273852.2,48673,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686919,396360.00
04/19/2019 11:15,2,7.469,ACTIVE,220.06,366.40,60.017,1555686905,"201051344000469","174011545737251",27.43,37.30,0,334.84,411.18,207.4,198.2,0.977,1252389.5,1252389.5,16964,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686920,396361.00
04/19/2019 11:15,2,7.426,ACTIVE,218.48,362.49,60.017,1555686905,"201051344000585","174011545737251",27.27,40.40,0,337.24,409.38,205.0,195.9,0.946,1273029.9,1273029.9,24899,0,0,0,L,1122011218,1,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686921,396362.00
04/19/2019 11:15,2,7.436,ACTIVE,220.29,367.60,60.022,1555686905,"201051344000853","174011545737251",27.59,39.00,0,336.64,410.88,207.7,198.5,0.968,1275824.1,1275824.1,16563,0,0,0,L,1122011218,1,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686922,396363.00
04/19/2019 11:15,2,7.285,ACTIVE,217.13,361.29,60.001,1555686905,"201051344001145","174011545737251",27.89,36.30,0,331.53,406.07,205.7,196.6,0.950,1275428.1,1275428.1,24818,0,0,0,L,1122011218,1,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686923,396364.00
04/19/2019 11:15,2,7.307,ACTIVE,218.03,363.09,60.022,1555686905,"201051344000438","174011545737251",27.73,37.80,0,336.94,409.98,205.2,196.2,0.959,1268300.7,1268300.7,24848,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686924,396365.00
04/19/2019 11:15,2,7.369,ACTIVE,218.03,361.29,60.017,1555686905,"201051344001135","174011545737251",27.47,41.00,0,325.22,408.48,204.9,195.8,0.928,1255129.5,1255129.5,24801,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686925,396366.00
04/19/2019 11:15,2,7.475,ACTIVE,219.84,365.19,59.985,1555686905,"201051344000983","174011545737251",27.33,38.80,0,335.14,411.48,206.9,197.8,0.959,1273880.1,1273880.1,16564,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686926,396367.00
04/19/2019 11:15,2,7.432,ACTIVE,218.48,362.19,60.012,1555686905,"201051344001203","174011545737251",27.61,42.50,0,337.84,409.38,207.8,198.7,0.959,1262830.5,1262830.5,24858,0,0,0,L,1122011218,1,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686926,396368.00
04/19/2019 11:15,2,7.277,ACTIVE,216.67,360.69,60.022,1555686905,"201051344001230","174011545737251",27.85,37.50,0,329.13,404.87,205.2,196.2,0.959,1259709.4,1259709.4,24679,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686927,396369.00
04/19/2019 11:15,2,7.273,ACTIVE,217.13,360.99,60.012,1555686905,"201051344000646","174011545737251",27.57,43.40,0,324.62,422.90,203.2,194.2,0.950,1252731.0,1252731.0,24827,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686928,396370.00
04/19/2019 11:15,2,7.480,ACTIVE,218.48,363.69,60.028,1555686905,"201051344000867","174011545737251",27.39,40.60,0,331.23,411.48,207.6,198.4,0.924,1251111.9,1251111.9,48752,0,0,0,L,1122011218,1,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686929,396371.00
04/19/2019 11:15,2,7.383,ACTIVE,218.48,366.70,60.022,1555686905,"201051344000633","174011545737251",27.63,41.80,0,335.44,410.58,206.3,197.2,0.968,1249949.1,1249949.1,48799,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686930,396372.00
04/19/2019 11:15,2,7.387,ACTIVE,217.13,360.69,60.017,1555686905,"201051344000955","174011545737251",27.49,43.20,0,328.22,406.97,205.5,196.4,0.959,1272734.0,1272734.0,24845,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686931,396373.00
04/19/2019 11:15,2,7.334,ACTIVE,219.16,364.59,60.022,1555686905,"201051344000648","174011545737251",27.81,37.80,0,335.44,412.38,206.5,197.4,0.955,1263783.3,1263783.3,48305,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686932,396374.00
04/19/2019 11:15,2,7.510,ACTIVE,219.39,365.80,60.017,1555686905,"201051344000645","174011545737251",27.35,38.00,0,335.74,410.28,207.9,198.7,0.950,1268601.2,1268601.2,48268,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686933,396375.00
04/19/2019 11:15,2,7.369,ACTIVE,219.39,364.89,60.054,1555686905,"201051344000569","174011545737251",27.75,37.50,0,335.14,410.58,206.9,197.8,0.950,1284684.9,1284684.9,16477,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686934,396376.00
04/19/2019 11:15,2,7.600,ACTIVE,219.39,372.71,60.017,1555686905,"179051228000119","174011545737251",27.47,41.00,0,341.45,416.59,211.5,202.2,1.003,71932.5,71932.5,16575,0,0,0,L,46974696,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555686935,396377.00
04/19/2019 11:30,2,7.736,ACTIVE,220.29,365.80,60.001,1555687804,"201051344000579","174011545737251",27.31,42.50,0,326.42,419.00,214.0,204.7,0.999,1284560.6,1284560.6,16933,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687805,396378.00
04/19/2019 11:30,2,7.756,ACTIVE,218.48,362.79,59.990,1555687804,"201051344001025","174011545737251",27.47,46.40,0,326.72,413.59,215.7,206.3,0.963,1266806.0,1266806.0,24861,0,0,0,L,1122011218,1,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687806,396379.00
04/19/2019 11:30,2,7.686,ACTIVE,218.71,363.69,60.022,1555687804,"201051344001093","174011545737251",27.65,38.80,0,326.72,414.19,215.2,205.8,0.977,1250752.4,1250752.4,24897,0,0,0,L,1122011218,1,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687807,396380.00
04/19/2019 11:30,2,7.717,ACTIVE,220.06,367.00,60.001,1555687804,"201051344000458","174011545737251",27.55,42.50,0,325.82,413.29,215.3,205.9,0.999,1267735.8,1267735.8,16682,0,0,0,L,1122011218,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687808,396381.00
04/19/2019 11:30,2,7.674,ACTIVE,217.13,362.19,60.001,1555687804,"201051344000890","174011545737251",27.25,41.50,0,322.21,413.29,211.8,202.5,0.986,1265426.2,1265426.2,24812,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687809,396382.00
04/19/2019 11:30,2,7.727,ACTIVE,220.29,361.29,59.996,1555687804,"201051344000988","174011545737251",17.95,38.40,0,327.92,394.05,140.3,133.5,0.658,978436.3,978436.3,16999,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687810,396383.00
04/19/2019 11:30,2,7.561,ACTIVE,218.71,363.09,59.996,1555687804,"201051344000582","174011545737251",27.49,36.30,0,326.42,415.09,210.4,201.2,0.968,1244382.0,1244382.0,24787,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687811,396384.00
04/19/2019 11:30,2,7.861,ACTIVE,218.71,364.29,60.001,1555687804,"201051344000868","174011545737251",27.51,36.80,0,326.72,415.09,219.0,209.5,0.990,1252871.3,1252871.3,48732,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687811,396385.00
04/19/2019 11:30,2,7.707,ACTIVE,220.29,367.90,60.001,1555687804,"201051344000576","174011545737251",27.87,37.80,0,325.82,419.60,217.4,207.9,1.008,1271012.4,1271012.4,20764,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687812,396386.00
04/19/2019 11:30,2,7.807,ACTIVE,220.29,367.30,60.001,1555687804,"201051344001158","174011545737251",26.90,41.30,0,325.22,416.89,212.4,203.1,0.981,1247780.4,1247780.4,16992,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687813,396387.00
04/19/2019 11:30,2,7.637,ACTIVE,218.48,362.79,60.001,1555687804,"201051344000917","174011545737251",27.43,41.80,0,325.82,412.98,212.1,202.8,0.994,1262256.8,1262256.8,24668,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687814,396388.00
04/19/2019 11:30,2,7.490,ACTIVE,217.35,355.28,60.001,1555687804,"201051344000417","174011545737251",17.95,42.00,0,322.21,387.44,136.3,129.6,0.636,1013025.1,1013025.1,24850,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687815,396389.00
04/19/2019 11:30,2,7.652,ACTIVE,216.90,360.99,59.975,1555687804,"201051344000685","174011545737251",27.23,36.30,0,321.31,412.68,211.0,201.8,1.021,1267197.6,1267197.6,24873,0,0,0,L,1122011218,1,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687816,396390.00
04/19/2019 11:30,2,7.695,ACTIVE,218.93,365.19,60.012,1555687804,"201051344000651","174011545737251",27.41,38.60,0,325.82,413.89,213.4,204.1,0.977,1259948.8,1259948.8,24842,0,0,0,L,1122011218,1,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687817,396391.00
04/19/2019 11:30,2,7.633,ACTIVE,217.80,363.39,60.001,1555687804,"201051344000594","174011545737251",27.81,49.30,0,325.82,415.39,214.8,205.4,0.968,1273902.7,1273902.7,48674,0,0,0,L,1122011218,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687818,396392.00
04/19/2019 11:30,2,7.742,ACTIVE,220.29,367.30,60.001,1555687804,"201051344000469","174011545737251",27.97,35.80,0,324.62,419.00,219.2,209.7,1.030,1252440.3,1252440.3,16965,0,0,0,L,1122011218,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687819,396393.00
04/19/2019 11:30,2,7.695,ACTIVE,218.71,363.39,60.043,1555687804,"201051344000585","174011545737251",27.55,41.50,0,324.92,412.98,214.5,205.1,0.994,1273080.1,1273080.1,24900,0,0,0,L,1122011218,1,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687820,396394.00
04/19/2019 11:30,2,7.666,ACTIVE,220.74,367.90,60.001,1555687804,"201051344000853","174011545737251",28.19,39.00,0,326.12,418.09,218.7,209.2,1.016,1275874.9,1275874.9,16564,0,0,0,L,1122011218,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687821,396395.00
04/19/2019 11:30,2,7.623,ACTIVE,217.13,362.49,60.006,1555687804,"201051344001145","174011545737251",27.47,36.50,0,321.31,412.98,211.9,202.6,0.972,1275477.9,1275477.9,24819,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687822,396396.00
04/19/2019 11:30,2,7.688,ACTIVE,218.03,364.29,59.990,1555687804,"201051344000438","174011545737251",27.25,39.00,0,325.82,415.39,212.1,202.8,0.999,1268350.5,1268350.5,24849,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687823,396397.00
04/19/2019 11:30,2,7.666,ACTIVE,218.26,362.49,59.985,1555687804,"201051344001135","174011545737251",27.43,41.50,0,326.42,413.89,212.9,203.6,0.963,1255179.4,1255179.4,24802,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687824,396398.00
04/19/2019 11:30,2,7.758,ACTIVE,220.29,366.40,59.996,1555687804,"201051344000983","174011545737251",27.73,39.80,0,325.52,418.39,217.8,208.3,0.986,1273930.8,1273930.8,16565,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687825,396399.00
04/19/2019 11:30,2,7.762,ACTIVE,218.71,361.59,59.980,1555687804,"201051344001203","174011545737251",27.53,43.00,0,327.32,413.59,216.2,206.8,1.003,1262881.2,1262881.2,24859,0,0,0,L,1122011218,1,125.62,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687825,396400.00
04/19/2019 11:30,2,7.635,ACTIVE,216.90,361.59,60.022,1555687804,"201051344001230","174011545737251",27.57,39.30,0,318.91,412.68,213.0,203.7,0.981,1259759.4,1259759.4,24680,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687826,396401.00
04/19/2019 11:30,2,7.596,ACTIVE,217.35,362.19,60.028,1555687804,"201051344000646","174011545737251",27.43,45.30,0,318.30,412.98,210.9,201.7,0.986,1252780.4,1252780.4,24828,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687827,396402.00
04/19/2019 11:30,2,7.844,ACTIVE,218.93,362.79,60.006,1555687804,"201051344000867","174011545737251",27.27,42.00,0,327.92,413.89,216.7,207.2,0.981,1251162.4,1251162.4,48753,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687828,396403.00
04/19/2019 11:30,2,7.713,ACTIVE,218.93,365.80,60.001,1555687804,"201051344000633","174011545737251",27.51,44.00,0,326.42,413.29,214.8,205.4,1.016,1249999.3,1249999.3,48800,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687829,396404.00
04/19/2019 11:30,2,7.729,ACTIVE,217.35,363.39,60.006,1555687804,"201051344000955","174011545737251",27.25,43.40,0,318.91,412.68,213.2,203.8,0.994,1272783.9,1272783.9,24846,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687830,396405.00
04/19/2019 11:30,2,7.686,ACTIVE,219.39,365.19,60.001,1555687804,"201051344000648","174011545737251",27.61,38.60,0,326.12,418.70,214.8,205.4,0.990,1263833.6,1263833.6,48306,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687831,396406.00
04/19/2019 11:30,2,7.830,ACTIVE,219.84,366.40,59.996,1555687804,"201051344000645","174011545737251",27.51,38.60,0,326.72,413.59,218.3,208.7,0.994,1268652.0,1268652.0,48269,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687832,396407.00
04/19/2019 11:30,2,7.809,ACTIVE,219.84,367.30,59.980,1555687804,"201051344000569","174011545737251",27.63,38.00,0,326.12,418.09,218.2,208.7,1.025,1284735.7,1284735.7,16478,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687833,396408.00
04/19/2019 11:30,2,7.850,ACTIVE,219.84,374.21,60.001,1555687804,"179051228000119","174011545737251",28.01,43.00,0,332.13,421.70,222.5,212.8,1.052,71951.0,71951.0,16576,0,0,0,L,46974696,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555687834,396409.00
04/19/2019 11:45,2,8.070,ACTIVE,220.52,367.90,60.022,1555688704,"201051344000579","174011545737251",27.55,42.80,0,335.14,415.69,225.1,215.3,1.034,1284612.8,1284612.8,16934,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688706,396410.00
04/19/2019 11:45,2,8.059,ACTIVE,218.26,361.89,60.017,1555688704,"201051344001025","174011545737251",27.99,46.80,0,329.73,417.79,228.4,218.5,1.012,1266858.8,1266858.8,24862,0,0,0,L,1122011218,1,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688707,396411.00
04/19/2019 11:45,2,7.879,ACTIVE,218.71,365.19,60.028,1555688704,"201051344001093","174011545737251",28.65,37.50,0,335.44,416.89,228.5,218.6,1.043,1250805.2,1250805.2,24898,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688708,396412.00
04/19/2019 11:45,2,8.016,ACTIVE,220.52,367.30,60.012,1555688704,"201051344000458","174011545737251",28.19,40.40,0,334.24,418.70,228.7,218.8,1.039,1267788.5,1267788.5,16683,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688708,396413.00
04/19/2019 11:45,2,7.881,ACTIVE,216.90,360.08,60.017,1555688704,"201051344000890","174011545737251",27.97,43.40,0,329.43,410.28,223.3,213.6,1.034,1265478.0,1265478.0,24813,0,0,0,L,1122011218,1,124.94,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688709,396414.00
04/19/2019 11:45,2,8.160,ACTIVE,220.52,361.89,60.006,1555688704,"201051344000988","174011545737251",18.11,35.80,0,338.14,393.75,149.7,142.6,0.689,978470.5,978470.5,17000,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688710,396415.00
04/19/2019 11:45,2,7.861,ACTIVE,218.71,364.29,60.006,1555688704,"201051344000582","174011545737251",27.93,35.60,0,336.04,416.29,222.3,212.6,1.021,1244433.5,1244433.5,24788,0,0,0,L,1122011218,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688711,396416.00
04/19/2019 11:45,2,8.146,ACTIVE,218.71,365.19,60.012,1555688704,"201051344000868","174011545737251",28.25,35.00,0,334.84,418.39,233.0,223.0,1.047,1252925.1,1252925.1,48733,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688712,396417.00
04/19/2019 11:45,2,8.111,ACTIVE,220.52,368.20,60.022,1555688704,"201051344000576","174011545737251",28.09,35.60,0,334.24,422.60,230.7,220.7,1.074,1271065.5,1271065.5,20765,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688713,396418.00
04/19/2019 11:45,2,8.045,ACTIVE,220.52,367.30,60.012,1555688704,"201051344001158","174011545737251",27.63,40.00,0,334.54,415.69,225.0,215.2,1.034,1247832.4,1247832.4,16993,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688714,396419.00
04/19/2019 11:45,2,7.947,ACTIVE,218.26,363.69,60.006,1555688704,"201051344000917","174011545737251",27.87,40.20,0,334.54,415.69,224.2,214.4,1.061,1262308.7,1262308.7,24669,0,0,0,L,1122011218,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688715,396420.00
04/19/2019 11:45,2,7.791,ACTIVE,217.35,354.67,60.049,1555688704,"201051344000417","174011545737251",18.13,42.50,0,332.73,386.83,143.0,136.1,0.663,1013058.2,1013058.2,24851,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688716,396421.00
04/19/2019 11:45,2,7.955,ACTIVE,216.90,362.19,60.001,1555688704,"201051344000685","174011545737251",27.45,37.30,0,330.03,411.18,221.1,211.5,1.074,1267249.0,1267249.0,24874,0,0,0,L,1122011218,1,125.17,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688717,396422.00
04/19/2019 11:45,2,7.922,ACTIVE,218.71,364.29,60.017,1555688704,"201051344000651","174011545737251",28.07,38.00,0,336.04,415.69,225.1,215.3,1.016,1260001.0,1260001.0,24843,0,0,0,L,1122011218,1,125.85,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688718,396423.00
04/19/2019 11:45,2,7.838,ACTIVE,218.03,364.29,59.990,1555688704,"201051344000594","174011545737251",28.31,50.00,0,335.14,416.29,224.5,214.7,1.012,1273955.1,1273955.1,48675,0,0,0,L,1122011218,1,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688719,396424.00
04/19/2019 11:45,2,8.043,ACTIVE,220.74,369.10,60.006,1555688704,"201051344000469","174011545737251",28.61,33.50,0,334.24,418.09,232.8,222.8,1.092,1252494.0,1252494.0,16966,0,0,0,L,1122011218,1,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688720,396425.00
04/19/2019 11:45,2,8.012,ACTIVE,218.71,363.69,60.033,1555688704,"201051344000585","174011545737251",28.19,40.80,0,336.34,416.59,228.7,218.8,1.056,1273132.8,1273132.8,24901,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688721,396426.00
04/19/2019 11:45,2,8.137,ACTIVE,220.74,369.40,60.017,1555688704,"201051344000853","174011545737251",28.27,38.00,0,337.24,421.70,232.9,222.9,1.069,1275928.5,1275928.5,16565,0,0,0,L,1122011218,1,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688722,396427.00
04/19/2019 11:45,2,7.912,ACTIVE,216.90,361.59,59.985,1555688704,"201051344001145","174011545737251",27.79,37.00,0,329.43,413.59,222.7,213.0,1.025,1275529.6,1275529.6,24820,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688723,396428.00
04/19/2019 11:45,2,7.971,ACTIVE,217.80,362.49,59.975,1555688704,"201051344000438","174011545737251",27.57,39.80,0,332.43,414.79,222.6,212.9,1.034,1268402.3,1268402.3,24850,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688724,396429.00
04/19/2019 11:45,2,7.941,ACTIVE,218.26,362.79,59.964,1555688704,"201051344001135","174011545737251",27.99,40.00,0,329.73,415.69,225.1,215.4,1.025,1255231.5,1255231.5,24803,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688725,396430.00
04/19/2019 11:45,2,8.047,ACTIVE,220.29,367.00,60.017,1555688704,"201051344000983","174011545737251",28.37,37.50,0,334.24,417.79,231.2,221.3,1.083,1273984.1,1273984.1,16566,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688726,396431.00
04/19/2019 11:45,2,7.949,ACTIVE,218.71,363.39,60.012,1555688704,"201051344001203","174011545737251",28.45,43.20,0,335.14,418.39,228.9,219.0,1.056,1262934.3,1262934.3,24860,0,0,0,L,1122011218,1,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688726,396432.00
04/19/2019 11:45,2,7.854,ACTIVE,217.13,362.19,59.990,1555688704,"201051344001230","174011545737251",28.33,40.20,0,328.82,411.48,225.3,215.5,1.047,1259811.6,1259811.6,24681,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688727,396433.00
04/19/2019 11:45,2,7.914,ACTIVE,217.35,364.29,60.017,1555688704,"201051344000646","174011545737251",27.83,44.50,0,328.52,414.79,223.0,213.3,1.043,1252832.1,1252832.1,24829,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688728,396434.00
04/19/2019 11:45,2,8.061,ACTIVE,218.93,366.40,60.012,1555688704,"201051344000867","174011545737251",28.05,40.60,0,335.14,417.79,229.0,219.1,1.043,1251215.4,1251215.4,48754,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688729,396435.00
04/19/2019 11:45,2,8.162,ACTIVE,218.71,366.70,60.006,1555688704,"201051344000633","174011545737251",27.29,43.60,0,331.83,418.39,225.7,215.9,1.039,1250051.8,1250051.8,48801,0,0,0,L,1122011218,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688730,396436.00
04/19/2019 11:45,2,8.012,ACTIVE,217.58,363.69,59.985,1555688704,"201051344000955","174011545737251",27.73,43.00,0,327.62,412.68,224.8,215.1,1.052,1272836.1,1272836.1,24847,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688731,396437.00
04/19/2019 11:45,2,7.959,ACTIVE,219.61,367.00,60.017,1555688704,"201051344000648","174011545737251",28.21,37.50,0,334.84,418.09,227.2,217.4,1.039,1263886.0,1263886.0,48307,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688732,396438.00
04/19/2019 11:45,2,8.105,ACTIVE,219.84,365.80,60.017,1555688704,"201051344000645","174011545737251",28.17,38.00,0,335.14,416.89,231.3,221.3,1.083,1268705.3,1268705.3,48270,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688733,396439.00
04/19/2019 11:45,2,8.031,ACTIVE,220.06,367.90,60.033,1555688704,"201051344000569","174011545737251",28.63,35.80,0,333.63,418.39,232.5,222.5,1.069,1284789.3,1284789.3,16479,0,0,0,L,1122011218,1,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688734,396440.00
04/19/2019 11:45,2,8.084,ACTIVE,219.84,375.41,60.022,1555688704,"179051228000119","174011545737251",28.86,41.30,0,340.55,424.11,236.4,226.2,1.127,72005.6,72005.6,16577,0,0,0,L,46974696,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555688735,396441.00
04/19/2019 12:00,2,8.230,ACTIVE,220.29,366.70,59.990,1555689604,"201051344000579","174011545737251",27.53,42.30,0,334.54,420.80,229.6,219.7,1.065,1284667.2,1284667.2,16935,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689606,396442.00
04/19/2019 12:00,2,8.279,ACTIVE,218.26,364.29,59.985,1555689604,"201051344001025","174011545737251",27.57,47.30,0,335.14,418.09,231.2,221.2,1.034,1266913.9,1266913.9,24863,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689606,396443.00
04/19/2019 12:00,2,8.162,ACTIVE,218.48,366.70,60.012,1555689604,"201051344001093","174011545737251",27.89,38.80,0,334.84,419.00,230.6,220.6,1.021,1250860.1,1250860.1,24899,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689608,396444.00
04/19/2019 12:00,2,8.283,ACTIVE,220.29,367.60,60.012,1555689604,"201051344000458","174011545737251",27.71,39.80,0,334.24,421.10,232.3,222.3,1.078,1267843.7,1267843.7,16684,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689609,396445.00
04/19/2019 12:00,2,8.137,ACTIVE,216.90,361.89,60.001,1555689604,"201051344000890","174011545737251",27.43,45.30,0,329.13,415.69,226.0,216.2,1.034,1265531.8,1265531.8,24814,0,0,0,L,1122011218,1,124.72,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689610,396446.00
04/19/2019 12:00,2,8.330,ACTIVE,220.29,361.89,60.012,1555689604,"201051344000988","174011545737251",17.99,34.30,0,337.54,395.25,151.9,144.7,0.712,978506.5,978506.5,17001,0,0,0,L,1122011218,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689611,396447.00
04/19/2019 12:00,2,8.113,ACTIVE,218.48,368.20,60.012,1555689604,"201051344000582","174011545737251",27.43,35.60,0,336.04,418.70,225.4,215.6,1.034,1244487.1,1244487.1,24789,0,0,0,L,1122011218,1,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689611,396448.00
04/19/2019 12:00,2,8.402,ACTIVE,218.71,369.40,60.049,1555689604,"201051344000868","174011545737251",27.69,33.80,0,334.54,419.90,235.5,225.4,1.065,1252981.3,1252981.3,48734,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689612,396449.00
04/19/2019 12:00,2,8.297,ACTIVE,220.06,369.10,60.038,1555689604,"201051344000576","174011545737251",28.07,35.00,0,334.24,424.11,235.8,225.6,1.087,1271121.4,1271121.4,20766,0,0,0,L,1122011218,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689613,396450.00
04/19/2019 12:00,2,8.285,ACTIVE,220.29,368.20,60.001,1555689604,"201051344001158","174011545737251",27.27,39.50,0,334.84,416.89,228.6,218.7,1.052,1247886.8,1247886.8,16994,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689614,396451.00
04/19/2019 12:00,2,8.141,ACTIVE,218.26,363.69,60.012,1555689604,"201051344000917","174011545737251",27.61,39.00,0,335.74,417.49,227.5,217.7,1.065,1262362.7,1262362.7,24670,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689615,396452.00
04/19/2019 12:00,2,7.961,ACTIVE,217.13,356.48,60.022,1555689604,"201051344000417","174011545737251",17.99,43.20,0,332.73,388.34,145.2,138.2,0.681,1013092.5,1013092.5,24852,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689616,396453.00
04/19/2019 12:00,2,8.186,ACTIVE,216.90,363.39,59.996,1555689604,"201051344000685","174011545737251",27.17,38.00,0,330.63,415.69,225.2,215.4,1.087,1267302.4,1267302.4,24875,0,0,0,L,1122011218,1,125.17,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689617,396454.00
04/19/2019 12:00,2,8.271,ACTIVE,218.93,367.60,60.049,1555689604,"201051344000651","174011545737251",27.25,38.20,0,335.44,417.49,228.2,218.4,1.012,1260055.3,1260055.3,24844,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689618,396455.00
04/19/2019 12:00,2,8.168,ACTIVE,218.03,366.10,60.028,1555689604,"201051344000594","174011545737251",27.77,50.80,0,335.44,417.79,229.6,219.7,1.056,1274009.6,1274009.6,48676,0,0,0,L,1122011218,1,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689619,396456.00
04/19/2019 12:00,2,8.348,ACTIVE,220.52,370.30,60.017,1555689604,"201051344000469","174011545737251",27.95,32.20,0,333.93,423.20,236.3,226.2,1.100,1252550.2,1252550.2,16967,0,0,0,L,1122011218,1,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689620,396457.00
04/19/2019 12:00,2,8.236,ACTIVE,218.71,366.40,60.017,1555689604,"201051344000585","174011545737251",27.69,40.60,0,335.14,417.79,230.8,220.9,1.056,1273187.9,1273187.9,24902,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689621,396458.00
04/19/2019 12:00,2,8.098,ACTIVE,220.97,369.70,60.017,1555689604,"201051344000853","174011545737251",28.78,35.80,0,336.04,423.81,236.0,225.8,1.092,1275984.8,1275984.8,16566,0,0,0,L,1122011218,1,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689622,396459.00
04/19/2019 12:00,2,7.984,ACTIVE,217.13,363.09,60.022,1555689604,"201051344001145","174011545737251",27.97,37.80,0,330.63,415.99,226.1,216.3,1.034,1275583.3,1275583.3,24821,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689623,396460.00
04/19/2019 12:00,2,8.174,ACTIVE,218.03,363.39,59.996,1555689604,"201051344000438","174011545737251",27.31,40.80,0,335.74,417.19,225.9,216.1,1.056,1268455.8,1268455.8,24851,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689623,396461.00
04/19/2019 12:00,2,8.160,ACTIVE,218.48,363.69,59.985,1555689604,"201051344001135","174011545737251",27.55,39.80,0,334.54,417.49,227.5,217.7,1.039,1255285.8,1255285.8,24804,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689625,396462.00
04/19/2019 12:00,2,8.305,ACTIVE,220.29,367.00,60.017,1555689604,"201051344000983","174011545737251",27.93,36.00,0,333.93,419.30,234.9,224.8,1.078,1274039.9,1274039.9,16567,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689625,396463.00
04/19/2019 12:00,2,8.211,ACTIVE,218.48,363.39,59.985,1555689604,"201051344001203","174011545737251",27.85,43.20,0,336.64,418.39,231.3,221.3,1.069,1262989.5,1262989.5,24861,0,0,0,L,1122011218,1,125.62,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689626,396464.00
04/19/2019 12:00,2,8.020,ACTIVE,216.67,362.79,60.043,1555689604,"201051344001230","174011545737251",28.07,40.80,0,328.22,411.78,227.8,217.9,1.056,1259865.9,1259865.9,24682,0,0,0,L,1122011218,1,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689627,396465.00
04/19/2019 12:00,2,8.113,ACTIVE,217.13,365.80,60.012,1555689604,"201051344000646","174011545737251",27.45,44.30,0,328.22,417.19,225.6,215.8,1.052,1252885.8,1252885.8,24830,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689628,396466.00
04/19/2019 12:00,2,8.127,ACTIVE,219.16,365.19,60.012,1555689604,"201051344000867","174011545737251",28.19,40.40,0,334.54,418.39,231.8,221.9,1.047,1251270.6,1251270.6,48755,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689629,396467.00
04/19/2019 12:00,2,8.322,ACTIVE,218.93,365.49,60.043,1555689604,"201051344000633","174011545737251",27.27,43.60,0,331.23,418.09,229.8,219.9,1.087,1250106.3,1250106.3,48802,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689630,396468.00
04/19/2019 12:00,2,8.229,ACTIVE,217.13,363.69,60.017,1555689604,"201051344000955","174011545737251",27.29,43.40,0,330.33,416.29,227.3,217.5,1.065,1272890.2,1272890.2,24848,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689631,396469.00
04/19/2019 12:00,2,8.154,ACTIVE,219.84,367.00,60.022,1555689604,"201051344000648","174011545737251",27.95,37.50,0,334.54,419.00,230.7,220.7,1.061,1263940.8,1263940.8,48308,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689632,396470.00
04/19/2019 12:00,2,8.262,ACTIVE,220.06,367.30,60.017,1555689604,"201051344000645","174011545737251",28.07,37.00,0,334.24,419.00,234.8,224.7,1.061,1268761.1,1268761.1,48271,0,0,0,L,1122011218,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689633,396471.00
04/19/2019 12:00,2,8.217,ACTIVE,220.29,368.50,60.038,1555689604,"201051344000569","174011545737251",28.39,35.00,0,333.93,422.30,236.2,226.0,1.092,1284845.5,1284845.5,16480,0,0,0,L,1122011218,1,124.27,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689634,396472.00
04/19/2019 12:00,2,8.332,ACTIVE,220.29,373.31,60.012,1555689604,"179051228000119","174011545737251",28.51,40.00,0,339.65,425.61,240.4,230.1,1.127,72062.7,72062.7,16578,0,0,0,L,46974696,1,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555689635,396473.00
04/19/2019 12:15,2,8.525,ACTIVE,220.29,367.30,60.033,1555690504,"201051344000579","174011545737251",27.06,42.80,0,335.14,421.40,233.5,223.4,1.087,1284722.4,1284722.4,16936,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690505,396474.00
04/19/2019 12:15,2,8.508,ACTIVE,218.48,364.89,60.022,1555690504,"201051344001025","174011545737251",27.29,47.50,0,332.13,420.50,235.1,225.0,1.043,1266969.6,1266969.6,24864,0,0,0,L,1122011218,1,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690506,396475.00
04/19/2019 12:15,2,8.332,ACTIVE,218.48,366.10,60.038,1555690504,"201051344001093","174011545737251",27.81,39.00,0,335.14,419.30,234.6,224.5,1.087,1250915.7,1250915.7,24900,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690508,396476.00
04/19/2019 12:15,2,8.486,ACTIVE,220.29,370.00,60.033,1555690504,"201051344000458","174011545737251",27.49,39.50,0,334.84,421.70,236.2,226.1,1.078,1267899.7,1267899.7,16685,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690508,396477.00
04/19/2019 12:15,2,8.369,ACTIVE,216.90,363.69,60.028,1555690504,"201051344000890","174011545737251",27.19,46.00,0,330.63,417.19,230.4,220.5,1.061,1265586.3,1265586.3,24815,0,0,0,L,1122011218,1,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690509,396478.00
04/19/2019 12:15,2,8.482,ACTIVE,220.29,362.49,60.065,1555690504,"201051344000988","174011545737251",17.89,34.30,0,337.84,395.25,154.0,146.7,0.712,978542.8,978542.8,17002,0,0,0,L,1122011218,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690510,396479.00
04/19/2019 12:15,2,8.121,ACTIVE,218.93,365.49,60.017,1555690504,"201051344000582","174011545737251",27.91,37.80,0,334.84,419.00,229.2,219.3,1.034,1244541.5,1244541.5,24790,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690511,396480.00
04/19/2019 12:15,2,8.551,ACTIVE,218.71,366.70,60.012,1555690504,"201051344000868","174011545737251",27.73,34.00,0,333.63,421.10,239.9,229.7,1.083,1253038.1,1253038.1,48735,0,0,0,L,1122011218,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690512,396481.00
04/19/2019 12:15,2,8.438,ACTIVE,220.06,369.10,60.028,1555690504,"201051344000576","174011545737251",28.05,35.20,0,333.63,424.71,239.7,229.4,1.105,1271178.2,1271178.2,20767,0,0,0,L,1122011218,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690513,396482.00
04/19/2019 12:15,2,8.467,ACTIVE,220.29,367.00,60.028,1555690504,"201051344001158","174011545737251",27.10,39.30,0,333.33,417.49,232.2,222.2,1.074,1247941.8,1247941.8,16995,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690514,396483.00
04/19/2019 12:15,2,8.340,ACTIVE,218.48,363.99,60.033,1555690504,"201051344000917","174011545737251",27.55,38.80,0,333.03,419.30,232.6,222.6,1.105,1262417.6,1262417.6,24671,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690515,396484.00
04/19/2019 12:15,2,8.148,ACTIVE,217.35,356.78,60.028,1555690504,"201051344000417","174011545737251",17.95,43.40,0,334.24,391.94,148.1,141.0,0.694,1013127.4,1013127.4,24853,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690516,396485.00
04/19/2019 12:15,2,8.414,ACTIVE,216.90,362.49,60.038,1555690504,"201051344000685","174011545737251",27.06,39.00,0,331.23,416.89,230.6,220.6,1.114,1267356.9,1267356.9,24876,0,0,0,L,1122011218,1,124.94,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690517,396486.00
04/19/2019 12:15,2,8.326,ACTIVE,218.93,367.00,60.028,1555690504,"201051344000651","174011545737251",27.55,38.20,0,334.54,418.39,232.3,222.3,1.056,1260110.4,1260110.4,24845,0,0,0,L,1122011218,1,125.62,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690518,396487.00
04/19/2019 12:15,2,8.465,ACTIVE,217.58,364.29,60.033,1555690504,"201051344000594","174011545737251",27.31,52.50,0,331.83,419.00,234.0,224.0,1.065,1274065.0,1274065.0,48677,0,0,0,L,1122011218,1,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690519,396488.00
