ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 12:15,2,8.531,ACTIVE,220.52,370.30,60.022,1555690504,"201051344000469","174011545737251",27.73,32.60,0,333.93,420.20,239.6,229.3,1.118,1252607.0,1252607.0,16968,0,0,0,L,1122011218,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690520,396489.00
04/19/2019 12:15,2,8.375,ACTIVE,218.71,366.40,60.033,1555690504,"201051344000585","174011545737251",27.71,41.00,0,335.14,418.39,234.9,224.8,1.087,1273243.6,1273243.6,24903,0,0,0,L,1122011218,1,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690521,396490.00
04/19/2019 12:15,2,8.512,ACTIVE,220.52,371.21,60.006,1555690504,"201051344000853","174011545737251",28.03,36.30,0,335.74,424.11,241.7,231.3,1.123,1276041.8,1276041.8,16567,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690521,396491.00
04/19/2019 12:15,2,8.367,ACTIVE,216.90,363.99,60.043,1555690504,"201051344001145","174011545737251",27.45,37.50,0,330.93,418.39,232.5,222.5,1.069,1275638.1,1275638.1,24822,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690522,396492.00
04/19/2019 12:15,2,8.408,ACTIVE,218.03,365.49,60.038,1555690504,"201051344000438","174011545737251",27.10,42.30,0,336.94,419.00,230.7,220.8,1.087,1268510.4,1268510.4,24852,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690523,396493.00
04/19/2019 12:15,2,8.396,ACTIVE,218.26,365.19,60.028,1555690504,"201051344001135","174011545737251",27.29,40.60,0,333.03,419.30,232.0,222.0,1.065,1255340.7,1255340.7,24805,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690524,396494.00
04/19/2019 12:15,2,8.572,ACTIVE,220.06,368.50,60.028,1555690504,"201051344000983","174011545737251",27.51,35.80,0,333.63,420.20,238.8,228.6,1.109,1274096.5,1274096.5,16568,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690525,396495.00
04/19/2019 12:15,2,8.504,ACTIVE,218.71,368.50,60.038,1555690504,"201051344001203","174011545737251",27.43,44.30,0,334.54,420.50,236.2,226.1,1.083,1263045.4,1263045.4,24862,0,0,0,L,1122011218,1,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690526,396496.00
04/19/2019 12:15,2,8.271,ACTIVE,216.67,360.99,60.049,1555690504,"201051344001230","174011545737251",27.83,41.50,0,328.22,413.29,232.9,222.9,1.087,1259921.0,1259921.0,24683,0,0,0,L,1122011218,1,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690527,396497.00
04/19/2019 12:15,2,8.387,ACTIVE,217.13,363.69,60.001,1555690504,"201051344000646","174011545737251",27.12,44.80,0,329.13,418.09,230.2,220.3,1.074,1252940.2,1252940.2,24831,0,0,0,L,1122011218,1,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690528,396498.00
04/19/2019 12:15,2,8.332,ACTIVE,218.71,367.90,60.033,1555690504,"201051344000867","174011545737251",27.97,40.00,0,334.84,419.60,235.9,225.7,1.074,1251326.6,1251326.6,48756,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690529,396499.00
04/19/2019 12:15,2,8.281,ACTIVE,218.48,364.29,60.033,1555690504,"201051344000633","174011545737251",27.79,44.50,0,333.63,418.39,233.1,223.1,1.078,1250161.6,1250161.6,48803,0,0,0,L,1122011218,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690530,396500.00
04/19/2019 12:15,2,8.352,ACTIVE,217.35,364.59,60.028,1555690504,"201051344000955","174011545737251",27.41,44.30,0,331.23,417.49,231.9,221.9,1.083,1272945.0,1272945.0,24849,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690531,396501.00
04/19/2019 12:15,2,8.385,ACTIVE,219.39,368.50,60.033,1555690504,"201051344000648","174011545737251",27.69,38.00,0,333.63,419.90,235.0,224.9,1.061,1263996.4,1263996.4,48309,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690532,396502.00
04/19/2019 12:15,2,8.609,ACTIVE,219.61,367.60,60.033,1555690504,"201051344000645","174011545737251",27.47,37.00,0,334.54,419.60,239.5,229.2,1.083,1268817.8,1268817.8,48272,0,0,0,L,1122011218,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690533,396503.00
04/19/2019 12:15,2,8.520,ACTIVE,219.84,370.60,60.038,1555690504,"201051344000569","174011545737251",27.97,35.40,0,333.63,420.50,241.3,231.0,1.083,1284902.5,1284902.5,16481,0,0,0,L,1122011218,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690534,396504.00
04/19/2019 12:15,2,8.576,ACTIVE,219.61,376.92,60.022,1555690504,"179051228000119","174011545737251",28.21,40.00,0,340.55,426.51,245.0,234.5,1.153,72120.7,72120.7,16579,0,0,0,L,46974696,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555690535,396505.00
04/19/2019 12:30,2,8.734,ACTIVE,221.42,369.40,60.028,1555691404,"201051344000579","174011545737251",26.92,42.50,0,334.84,425.01,238.1,227.9,1.087,1284779.0,1284779.0,16937,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691405,396506.00
04/19/2019 12:30,2,8.588,ACTIVE,219.16,364.59,60.001,1555691404,"201051344001025","174011545737251",27.69,48.50,0,335.74,420.80,240.8,230.5,1.074,1267026.8,1267026.8,24865,0,0,0,L,1122011218,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691406,396507.00
04/19/2019 12:30,2,8.561,ACTIVE,219.39,366.10,60.028,1555691404,"201051344001093","174011545737251",27.77,39.00,0,333.63,421.40,240.7,230.4,1.114,1250972.7,1250972.7,24901,0,0,0,L,1122011218,1,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691407,396508.00
04/19/2019 12:30,2,8.637,ACTIVE,221.42,370.00,60.017,1555691404,"201051344000458","174011545737251",27.77,38.80,0,334.84,425.31,242.6,232.2,1.114,1267957.1,1267957.1,16686,0,0,0,L,1122011218,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691408,396509.00
04/19/2019 12:30,2,8.504,ACTIVE,217.80,363.99,60.033,1555691404,"201051344000890","174011545737251",27.29,46.00,0,330.03,419.30,234.9,224.8,1.078,1265642.1,1265642.1,24816,0,0,0,L,1122011218,1,125.17,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691409,396510.00
04/19/2019 12:30,2,8.680,ACTIVE,221.64,363.99,60.017,1555691404,"201051344000988","174011545737251",17.99,33.30,0,337.54,400.66,158.1,150.6,0.734,978580.2,978580.2,17003,0,0,0,L,1122011218,1,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691410,396511.00
04/19/2019 12:30,2,8.543,ACTIVE,219.16,365.80,60.028,1555691404,"201051344000582","174011545737251",27.17,37.00,0,334.24,421.10,235.0,224.9,1.065,1244597.2,1244597.2,24791,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691411,396512.00
04/19/2019 12:30,2,8.648,ACTIVE,219.84,370.30,60.033,1555691404,"201051344000868","174011545737251",28.17,33.50,0,333.33,422.30,246.4,235.9,1.114,1253096.6,1253096.6,48736,0,0,0,L,1122011218,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691412,396513.00
04/19/2019 12:30,2,8.643,ACTIVE,221.42,370.90,60.033,1555691404,"201051344000576","174011545737251",28.11,33.80,0,334.24,427.71,246.1,235.6,1.131,1271236.5,1271236.5,20768,0,0,0,L,1122011218,1,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691413,396514.00
04/19/2019 12:30,2,8.646,ACTIVE,221.42,370.30,60.022,1555691404,"201051344001158","174011545737251",27.15,38.60,0,334.24,424.41,237.8,227.6,1.092,1247998.3,1247998.3,16996,0,0,0,L,1122011218,1,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691413,396515.00
04/19/2019 12:30,2,8.596,ACTIVE,218.93,367.00,60.033,1555691404,"201051344000917","174011545737251",27.33,38.60,0,334.54,419.90,237.7,227.5,1.123,1262473.9,1262473.9,24672,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691414,396516.00
04/19/2019 12:30,2,8.252,ACTIVE,218.03,356.78,60.012,1555691404,"201051344000417","174011545737251",17.99,44.00,0,332.73,393.15,150.2,143.1,0.703,1013163.0,1013163.0,24854,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691415,396517.00
04/19/2019 12:30,2,8.572,ACTIVE,217.35,364.59,60.043,1555691404,"201051344000685","174011545737251",27.00,39.80,0,329.43,418.09,234.4,224.3,1.127,1267412.5,1267412.5,24877,0,0,0,L,1122011218,1,125.40,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691416,396518.00
04/19/2019 12:30,2,8.656,ACTIVE,219.61,365.19,60.028,1555691404,"201051344000651","174011545737251",27.10,38.60,0,333.63,419.60,237.4,227.3,1.043,1260166.8,1260166.8,24846,0,0,0,L,1122011218,1,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691417,396519.00
04/19/2019 12:30,2,8.732,ACTIVE,218.93,363.39,60.049,1555691404,"201051344000594","174011545737251",27.02,54.50,0,331.83,420.20,238.6,228.4,1.074,1274121.7,1274121.7,48678,0,0,0,L,1122011218,1,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691418,396520.00
04/19/2019 12:30,2,8.713,ACTIVE,221.64,371.21,60.017,1555691404,"201051344000469","174011545737251",27.97,31.00,0,334.54,427.41,246.8,236.3,1.140,1252665.5,1252665.5,16969,0,0,0,L,1122011218,1,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691419,396521.00
04/19/2019 12:30,2,8.604,ACTIVE,219.39,366.40,60.022,1555691404,"201051344000585","174011545737251",27.63,41.80,0,334.24,420.20,240.7,230.4,1.118,1273300.8,1273300.8,24904,0,0,0,L,1122011218,1,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691420,396522.00
04/19/2019 12:30,2,8.635,ACTIVE,221.64,369.70,60.028,1555691404,"201051344000853","174011545737251",28.33,35.40,0,336.04,427.71,247.5,236.9,1.114,1276100.5,1276100.5,16568,0,0,0,L,1122011218,1,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691421,396523.00
04/19/2019 12:30,2,8.576,ACTIVE,217.58,363.39,60.012,1555691404,"201051344001145","174011545737251",27.17,38.20,0,330.33,419.60,235.8,225.7,1.083,1275694.3,1275694.3,24823,0,0,0,L,1122011218,1,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691422,396524.00
04/19/2019 12:30,2,8.457,ACTIVE,218.48,365.49,60.022,1555691404,"201051344000438","174011545737251",27.31,42.80,0,333.03,419.90,233.8,223.8,1.083,1268566.1,1268566.1,24853,0,0,0,L,1122011218,1,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691423,396525.00
04/19/2019 12:30,2,8.617,ACTIVE,218.93,366.40,60.022,1555691404,"201051344001135","174011545737251",27.14,40.40,0,333.63,420.20,236.8,226.7,1.056,1255396.9,1255396.9,24806,0,0,0,L,1122011218,1,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691424,396526.00
04/19/2019 12:30,2,8.715,ACTIVE,221.42,371.21,60.022,1555691404,"201051344000983","174011545737251",27.75,35.60,0,333.63,425.91,244.8,234.4,1.127,1274154.6,1274154.6,16569,0,0,0,L,1122011218,1,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691425,396527.00
04/19/2019 12:30,2,8.656,ACTIVE,219.39,366.10,60.012,1555691404,"201051344001203","174011545737251",27.59,44.50,0,335.44,421.10,241.8,231.4,1.127,1263102.7,1263102.7,24863,0,0,0,L,1122011218,1,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691426,396528.00
04/19/2019 12:30,2,8.531,ACTIVE,217.35,362.79,60.028,1555691404,"201051344001230","174011545737251",27.51,42.50,0,328.52,419.30,237.7,227.5,1.100,1259977.4,1259977.4,24684,0,0,0,L,1122011218,1,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691427,396529.00
04/19/2019 12:30,2,8.539,ACTIVE,217.80,365.49,60.022,1555691404,"201051344000646","174011545737251",27.14,45.00,0,328.52,420.50,234.3,224.3,1.096,1252996.0,1252996.0,24832,0,0,0,L,1122011218,1,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691427,396530.00
04/19/2019 12:30,2,8.807,ACTIVE,220.06,365.19,60.028,1555691404,"201051344000867","174011545737251",27.10,39.80,0,333.93,421.70,241.6,231.3,1.078,1251384.0,1251384.0,48757,0,0,0,L,1122011218,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691428,396531.00
04/19/2019 12:30,2,8.695,ACTIVE,220.06,368.80,60.022,1555691404,"201051344000633","174011545737251",27.14,45.50,0,332.13,419.30,238.8,228.6,1.114,1250218.3,1250218.3,48804,0,0,0,L,1122011218,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691429,396532.00
04/19/2019 12:30,2,8.621,ACTIVE,218.03,364.89,60.022,1555691404,"201051344000955","174011545737251",26.94,45.30,0,330.93,418.70,235.3,225.2,1.100,1273001.0,1273001.0,24850,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691430,396533.00
04/19/2019 12:30,2,8.672,ACTIVE,220.74,367.60,60.033,1555691404,"201051344000648","174011545737251",27.37,37.30,0,334.24,424.41,240.2,229.9,1.100,1264053.5,1264053.5,48310,0,0,0,L,1122011218,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691431,396534.00
04/19/2019 12:30,2,8.771,ACTIVE,221.19,370.90,60.028,1555691404,"201051344000645","174011545737251",27.61,36.00,0,334.24,425.31,245.1,234.7,1.100,1268876.0,1268876.0,48273,0,0,0,L,1122011218,1,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691432,396535.00
04/19/2019 12:30,2,8.721,ACTIVE,221.42,371.81,60.028,1555691404,"201051344000569","174011545737251",27.87,35.00,0,333.63,426.21,246.1,235.6,1.131,1284961.0,1284961.0,16482,0,0,0,L,1122011218,1,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691433,396536.00
04/19/2019 12:30,2,8.664,ACTIVE,221.19,377.52,60.038,1555691404,"179051228000119","174011545737251",28.55,39.00,0,337.84,427.71,250.3,239.6,1.176,72180.2,72180.2,16580,0,0,0,L,46974696,1,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555691434,396537.00
04/19/2019 12:45,2,8.750,ACTIVE,222.10,370.30,60.038,1555692305,"201051344000579","174011545737251",26.82,44.30,0,341.15,425.61,237.5,227.3,1.092,1284836.1,1284836.1,16938,0,0,0,L,1122011218,1,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692306,396538.00
04/19/2019 12:45,2,8.867,ACTIVE,219.84,367.30,60.012,1555692305,"201051344001025","174011545737251",26.72,48.50,0,335.14,422.60,239.9,229.6,1.069,1267084.6,1267084.6,24866,0,0,0,L,1122011218,1,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692307,396539.00
04/19/2019 12:45,2,8.580,ACTIVE,220.06,366.40,60.038,1555692305,"201051344001093","174011545737251",27.49,39.50,0,333.63,421.40,239.0,228.8,1.109,1251030.3,1251030.3,24902,0,0,0,L,1122011218,1,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692308,396540.00
04/19/2019 12:45,2,8.842,ACTIVE,222.10,370.30,60.043,1555692305,"201051344000458","174011545737251",26.78,40.60,0,337.54,425.61,239.9,229.6,1.096,1268015.1,1268015.1,16687,0,0,0,L,1122011218,1,126.07,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692309,396541.00
04/19/2019 12:45,2,8.584,ACTIVE,218.48,363.39,60.017,1555692305,"201051344000890","174011545737251",26.86,47.50,0,336.04,420.20,233.5,223.5,1.074,1265698.4,1265698.4,24817,0,0,0,L,1122011218,1,125.62,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692310,396542.00
04/19/2019 12:45,2,8.553,ACTIVE,222.32,363.09,60.038,1555692305,"201051344000988","174011545737251",17.89,35.20,0,341.75,400.96,155.0,147.6,0.712,978617.7,978617.7,17004,0,0,0,L,1122011218,1,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692311,396543.00
04/19/2019 12:45,2,8.521,ACTIVE,220.29,367.90,60.054,1555692305,"201051344000582","174011545737251",27.25,38.40,0,332.73,421.40,235.1,225.0,1.052,1244653.7,1244653.7,24792,0,0,0,L,1122011218,1,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692311,396544.00
04/19/2019 12:45,2,8.908,ACTIVE,220.74,371.81,60.043,1555692305,"201051344000868","174011545737251",27.02,35.20,0,333.33,422.30,243.5,233.1,1.087,1253155.4,1253155.4,48737,0,0,0,L,1122011218,1,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692312,396545.00
04/19/2019 12:45,2,8.729,ACTIVE,222.10,373.31,60.049,1555692305,"201051344000576","174011545737251",27.41,35.60,0,336.64,428.01,242.4,232.1,1.118,1271295.2,1271295.2,20769,0,0,0,L,1122011218,1,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692313,396546.00
04/19/2019 12:45,2,8.830,ACTIVE,222.32,370.00,60.033,1555692305,"201051344001158","174011545737251",26.34,40.40,0,341.45,424.71,235.6,225.5,1.083,1248055.1,1248055.1,16997,0,0,0,L,1122011218,1,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692314,396547.00
04/19/2019 12:45,2,8.729,ACTIVE,219.84,367.00,60.043,1555692305,"201051344000917","174011545737251",26.88,39.00,0,330.63,423.81,237.5,227.3,1.118,1262531.0,1262531.0,24673,0,0,0,L,1122011218,1,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692315,396548.00
04/19/2019 12:45,2,8.309,ACTIVE,218.71,357.08,60.033,1555692305,"201051344000417","174011545737251",17.89,44.80,0,336.64,393.75,150.6,143.4,0.703,1013199.0,1013199.0,24855,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692316,396549.00
04/19/2019 12:45,2,8.719,ACTIVE,218.26,364.89,60.033,1555692305,"201051344000685","174011545737251",26.66,40.60,0,336.64,419.00,235.2,225.1,1.127,1267468.8,1267468.8,24878,0,0,0,L,1122011218,1,126.07,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692317,396550.00
04/19/2019 12:45,2,8.740,ACTIVE,220.52,370.00,60.033,1555692305,"201051344000651","174011545737251",26.86,38.80,0,334.24,419.90,237.8,227.6,1.083,1260223.8,1260223.8,24847,0,0,0,L,1122011218,1,126.75,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692318,396551.00
04/19/2019 12:45,2,8.740,ACTIVE,219.84,367.30,60.038,1555692305,"201051344000594","174011545737251",26.90,54.80,0,333.63,421.10,237.9,227.7,1.056,1274179.0,1274179.0,48679,0,0,0,L,1122011218,1,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692319,396552.00
04/19/2019 12:45,2,8.863,ACTIVE,222.55,372.11,60.043,1555692305,"201051344000469","174011545737251",27.12,32.60,0,334.54,427.41,243.3,232.9,1.114,1252724.3,1252724.3,16970,0,0,0,L,1122011218,1,125.62,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692320,396553.00
04/19/2019 12:45,2,8.766,ACTIVE,220.29,368.50,60.038,1555692305,"201051344000585","174011545737251",27.06,42.30,0,334.54,419.90,239.8,229.5,1.087,1273358.5,1273358.5,24905,0,0,0,L,1122011218,1,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692321,396554.00
04/19/2019 12:45,2,8.863,ACTIVE,222.77,372.41,60.033,1555692305,"201051344000853","174011545737251",27.21,37.00,0,339.34,427.71,244.2,233.8,1.100,1276159.6,1276159.6,16569,0,0,0,L,1122011218,1,126.53,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692322,396555.00
04/19/2019 12:45,2,8.662,ACTIVE,218.71,364.89,60.022,1555692305,"201051344001145","174011545737251",26.98,39.00,0,336.34,420.20,236.6,226.5,1.087,1275750.9,1275750.9,24824,0,0,0,L,1122011218,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692323,396556.00
04/19/2019 12:45,2,8.688,ACTIVE,219.61,365.49,60.033,1555692305,"201051344000438","174011545737251",26.76,43.60,0,335.74,420.80,235.4,225.3,1.109,1268622.3,1268622.3,24854,0,0,0,L,1122011218,1,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692323,396557.00
04/19/2019 12:45,2,8.695,ACTIVE,219.84,367.60,60.043,1555692305,"201051344001135","174011545737251",26.90,40.40,0,336.04,420.80,236.8,226.6,1.047,1255453.7,1255453.7,24807,0,0,0,L,1122011218,1,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692324,396558.00
04/19/2019 12:45,2,8.812,ACTIVE,222.55,371.21,60.033,1555692305,"201051344000983","174011545737251",27.14,37.80,0,337.24,427.11,242.1,231.8,1.109,1274213.1,1274213.1,16570,0,0,0,L,1122011218,1,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692325,396559.00
04/19/2019 12:45,2,8.693,ACTIVE,220.29,367.90,60.028,1555692305,"201051344001203","174011545737251",27.37,43.80,0,335.14,421.40,240.9,230.6,1.118,1263160.7,1263160.7,24864,0,0,0,L,1122011218,1,126.53,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692326,396560.00
04/19/2019 12:45,2,8.631,ACTIVE,218.26,364.89,60.012,1555692305,"201051344001230","174011545737251",27.10,43.40,0,328.22,419.60,236.8,226.6,1.100,1260034.4,1260034.4,24685,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692327,396561.00
04/19/2019 12:45,2,8.643,ACTIVE,218.48,365.49,60.028,1555692305,"201051344000646","174011545737251",26.94,46.20,0,334.54,421.10,235.9,225.7,1.096,1253052.4,1253052.4,24833,0,0,0,L,1122011218,1,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692328,396562.00
04/19/2019 12:45,2,8.910,ACTIVE,220.97,369.10,60.022,1555692305,"201051344000867","174011545737251",26.58,41.50,0,333.63,420.20,239.8,229.5,1.074,1251441.8,1251441.8,48758,0,0,0,L,1122011218,1,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692329,396563.00
04/19/2019 12:45,2,8.805,ACTIVE,220.74,370.30,60.033,1555692305,"201051344000633","174011545737251",26.68,46.80,0,333.33,419.00,237.6,227.4,1.105,1250275.5,1250275.5,48805,0,0,0,L,1122011218,1,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692330,396564.00
04/19/2019 12:45,2,8.633,ACTIVE,218.71,365.19,60.028,1555692305,"201051344000955","174011545737251",27.00,45.50,0,336.94,419.90,236.0,225.9,1.105,1273057.5,1273057.5,24851,0,0,0,L,1122011218,1,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692331,396565.00
04/19/2019 12:45,2,8.738,ACTIVE,221.64,369.70,59.996,1555692305,"201051344000648","174011545737251",26.88,39.30,0,336.04,425.61,237.8,227.5,1.078,1264110.8,1264110.8,48311,0,0,0,L,1122011218,1,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692332,396566.00
04/19/2019 12:45,2,8.947,ACTIVE,221.87,370.00,60.017,1555692305,"201051344000645","174011545737251",26.66,37.00,0,336.34,425.91,241.6,231.3,1.087,1268934.4,1268934.4,48274,0,0,0,L,1122011218,1,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692333,396567.00
04/19/2019 12:45,2,8.799,ACTIVE,221.87,369.40,60.012,1555692305,"201051344000569","174011545737251",27.37,36.00,0,335.44,426.81,243.9,233.5,1.114,1285019.8,1285019.8,16483,0,0,0,L,1122011218,1,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692334,396568.00
04/19/2019 12:45,2,8.885,ACTIVE,222.10,377.52,60.028,1555692305,"179051228000119","174011545737251",27.51,40.20,0,338.44,426.81,247.3,236.8,1.162,72239.9,72239.9,16581,0,0,0,L,46974696,1,125.85,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555692335,396569.00
04/19/2019 13:00,2,8.877,ACTIVE,222.32,372.41,59.996,1555693203,"201051344000579","174011545737251",27.00,45.00,0,337.24,425.91,242.9,232.5,1.123,1284893.6,1284893.6,16939,0,0,0,L,1122011218,1,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693205,396570.00
04/19/2019 13:00,2,8.873,ACTIVE,219.61,365.80,60.001,1555693203,"201051344001025","174011545737251",27.19,48.00,0,331.23,422.60,244.3,233.9,1.078,1267142.3,1267142.3,24867,0,0,0,L,1122011218,1,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693206,396571.00
04/19/2019 13:00,2,8.609,ACTIVE,219.84,368.20,60.001,1555693203,"201051344001093","174011545737251",27.77,39.50,0,334.24,421.40,242.1,231.8,1.092,1251087.5,1251087.5,24903,0,0,0,L,1122011218,1,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693207,396572.00
04/19/2019 13:00,2,8.779,ACTIVE,222.10,369.10,59.990,1555693203,"201051344000458","174011545737251",27.45,43.00,0,339.34,425.01,243.8,233.4,1.118,1268072.4,1268072.4,16688,0,0,0,L,1122011218,1,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693207,396573.00
04/19/2019 13:00,2,8.781,ACTIVE,218.03,363.69,59.980,1555693203,"201051344000890","174011545737251",26.78,46.80,0,336.04,420.20,238.0,227.8,1.100,1265754.8,1265754.8,24818,0,0,0,L,1122011218,1,125.40,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693208,396574.00
04/19/2019 13:00,2,8.715,ACTIVE,222.32,363.99,59.996,1555693203,"201051344000988","174011545737251",17.91,36.80,0,342.05,400.66,158.0,150.6,0.729,978654.4,978654.4,17005,0,0,0,L,1122011218,1,125.85,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693209,396575.00
04/19/2019 13:00,2,8.744,ACTIVE,219.84,366.40,59.990,1555693203,"201051344000582","174011545737251",26.98,39.00,0,334.24,421.70,238.8,228.6,1.109,1244710.3,1244710.3,24793,0,0,0,L,1122011218,1,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693210,396576.00
04/19/2019 13:00,2,8.984,ACTIVE,220.74,368.80,59.990,1555693203,"201051344000868","174011545737251",27.19,36.80,0,333.93,421.40,247.3,236.8,1.100,1253213.3,1253213.3,48738,0,0,0,L,1122011218,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693211,396577.00
04/19/2019 13:00,2,8.842,ACTIVE,222.10,372.11,60.022,1555693203,"201051344000576","174011545737251",27.47,37.50,0,337.84,427.11,246.0,235.5,1.131,1271352.9,1271352.9,20770,0,0,0,L,1122011218,1,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693212,396578.00
04/19/2019 13:00,2,8.787,ACTIVE,222.10,370.30,59.996,1555693203,"201051344001158","174011545737251",27.00,42.00,0,337.54,424.41,240.2,229.9,1.100,1248111.7,1248111.7,16998,0,0,0,L,1122011218,1,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693213,396579.00
04/19/2019 13:00,2,8.799,ACTIVE,219.61,367.30,59.985,1555693203,"201051344000917","174011545737251",27.21,39.80,0,334.84,421.40,242.4,232.1,1.140,1262588.3,1262588.3,24674,0,0,0,L,1122011218,1,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693214,396580.00
04/19/2019 13:00,2,8.406,ACTIVE,218.71,357.08,60.001,1555693203,"201051344000417","174011545737251",18.05,43.00,0,336.94,394.95,153.7,146.4,0.712,1013235.2,1013235.2,24856,0,0,0,L,1122011218,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693215,396581.00
04/19/2019 13:00,2,8.715,ACTIVE,218.03,365.80,60.001,1555693203,"201051344000685","174011545737251",27.21,40.40,0,336.34,420.50,240.1,229.8,1.158,1267525.9,1267525.9,24879,0,0,0,L,1122011218,1,125.85,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693216,396582.00
04/19/2019 13:00,2,8.854,ACTIVE,220.29,368.80,60.012,1555693203,"201051344000651","174011545737251",26.96,40.80,0,333.33,421.10,241.7,231.4,1.092,1260281.1,1260281.1,24848,0,0,0,L,1122011218,1,126.53,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693217,396583.00
04/19/2019 13:00,2,8.879,ACTIVE,219.84,365.49,60.012,1555693203,"201051344000594","174011545737251",27.12,55.30,0,332.73,421.70,243.7,233.3,1.096,1274236.7,1274236.7,48680,0,0,0,L,1122011218,1,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693218,396584.00
04/19/2019 13:00,2,8.865,ACTIVE,222.55,371.21,60.028,1555693203,"201051344000469","174011545737251",27.53,34.50,0,341.75,427.11,247.1,236.6,1.140,1252782.1,1252782.1,16971,0,0,0,L,1122011218,1,125.62,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693219,396585.00
04/19/2019 13:00,2,8.949,ACTIVE,220.06,368.20,59.996,1555693203,"201051344000585","174011545737251",27.06,41.80,0,333.93,420.80,245.2,234.8,1.092,1273416.4,1273416.4,24906,0,0,0,L,1122011218,1,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693220,396586.00
04/19/2019 13:00,2,8.986,ACTIVE,222.77,373.61,59.996,1555693203,"201051344000853","174011545737251",27.17,40.20,0,341.45,426.81,247.3,236.8,1.105,1276217.5,1276217.5,16570,0,0,0,L,1122011218,1,126.53,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693221,396587.00
04/19/2019 13:00,2,8.764,ACTIVE,218.26,364.89,60.006,1555693203,"201051344001145","174011545737251",27.23,39.80,0,336.94,421.40,241.6,231.3,1.078,1275808.3,1275808.3,24825,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693221,396588.00
04/19/2019 13:00,2,8.740,ACTIVE,219.39,365.80,60.038,1555693203,"201051344000438","174011545737251",27.17,43.80,0,335.74,423.20,240.7,230.4,1.118,1268679.5,1268679.5,24855,0,0,0,L,1122011218,1,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693222,396589.00
04/19/2019 13:00,2,8.734,ACTIVE,219.61,365.19,60.012,1555693203,"201051344001135","174011545737251",27.37,42.00,0,335.14,421.70,242.1,231.7,1.100,1255511.1,1255511.1,24808,0,0,0,L,1122011218,1,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693223,396590.00
04/19/2019 13:00,2,8.707,ACTIVE,222.32,370.90,59.996,1555693203,"201051344000983","174011545737251",27.85,39.00,0,335.44,426.21,245.5,235.0,1.127,1274270.7,1274270.7,16571,0,0,0,L,1122011218,1,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693224,396591.00
04/19/2019 13:00,2,8.789,ACTIVE,220.06,367.00,59.990,1555693203,"201051344001203","174011545737251",27.51,44.30,0,333.33,422.30,244.6,234.2,1.136,1263218.4,1263218.4,24865,0,0,0,L,1122011218,1,126.53,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693225,396592.00
04/19/2019 13:00,2,8.715,ACTIVE,218.03,364.89,59.985,1555693203,"201051344001230","174011545737251",27.37,42.50,0,329.43,419.90,241.5,231.2,1.096,1260091.5,1260091.5,24686,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693226,396593.00
04/19/2019 13:00,2,8.723,ACTIVE,218.48,364.59,59.990,1555693203,"201051344000646","174011545737251",27.29,44.00,0,335.74,422.60,241.0,230.7,1.109,1253109.6,1253109.6,24834,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693227,396594.00
04/19/2019 13:00,2,8.891,ACTIVE,220.97,368.50,60.017,1555693203,"201051344000867","174011545737251",27.12,43.80,0,329.13,423.50,244.1,233.6,1.096,1251499.3,1251499.3,48759,0,0,0,L,1122011218,1,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693228,396595.00
04/19/2019 13:00,2,8.881,ACTIVE,220.74,368.80,60.022,1555693203,"201051344000633","174011545737251",26.94,47.80,0,333.63,419.00,242.2,231.8,1.118,1250332.6,1250332.6,48806,0,0,0,L,1122011218,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693229,396596.00
04/19/2019 13:00,2,8.807,ACTIVE,218.71,364.89,59.996,1555693203,"201051344000955","174011545737251",27.10,46.00,0,334.24,421.70,241.6,231.3,1.127,1273115.0,1273115.0,24852,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693230,396597.00
04/19/2019 13:00,2,8.861,ACTIVE,221.64,370.60,60.006,1555693203,"201051344000648","174011545737251",27.04,40.80,0,334.84,425.31,242.6,232.3,1.105,1264168.0,1264168.0,48312,0,0,0,L,1122011218,1,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693231,396598.00
04/19/2019 13:00,2,8.895,ACTIVE,221.87,369.70,60.001,1555693203,"201051344000645","174011545737251",27.33,39.30,0,338.14,425.31,246.0,235.5,1.100,1268992.1,1268992.1,48275,0,0,0,L,1122011218,1,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693232,396599.00
04/19/2019 13:00,2,8.971,ACTIVE,222.10,371.21,60.001,1555693203,"201051344000569","174011545737251",27.17,38.80,0,334.84,426.51,246.8,236.3,1.136,1285077.6,1285077.6,16484,0,0,0,L,1122011218,1,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693233,396600.00
04/19/2019 13:00,2,8.939,ACTIVE,222.10,377.52,59.969,1555693203,"179051228000119","174011545737251",27.77,43.20,0,339.04,426.51,251.3,240.7,1.171,72298.8,72298.8,16582,0,0,0,L,46974696,1,125.85,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555693234,396601.00
04/19/2019 13:15,2,8.885,ACTIVE,222.32,370.90,60.001,1555694104,"201051344000579","174011545737251",26.76,45.30,0,339.04,425.91,240.7,230.4,1.105,1284951.3,1284951.3,16940,0,0,0,L,1122011218,1,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694105,396602.00
04/19/2019 13:15,2,8.893,ACTIVE,219.61,368.50,60.006,1555694104,"201051344001025","174011545737251",26.90,50.00,0,334.54,421.70,242.3,231.9,1.052,1267200.4,1267200.4,24868,0,0,0,L,1122011218,1,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694106,396603.00
04/19/2019 13:15,2,8.791,ACTIVE,219.84,366.40,59.985,1555694104,"201051344001093","174011545737251",27.06,40.80,0,333.63,421.40,240.7,230.3,1.092,1251145.3,1251145.3,24904,0,0,0,L,1122011218,1,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694107,396604.00
04/19/2019 13:15,2,8.830,ACTIVE,222.10,371.21,60.001,1555694104,"201051344000458","174011545737251",27.31,43.20,0,339.95,426.51,244.3,233.9,1.145,1268130.6,1268130.6,16689,0,0,0,L,1122011218,1,126.07,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694108,396605.00
04/19/2019 13:15,2,8.775,ACTIVE,218.26,364.89,60.022,1555694104,"201051344000890","174011545737251",26.50,47.50,0,336.34,420.50,235.5,225.4,1.074,1265811.4,1265811.4,24819,0,0,0,L,1122011218,1,125.40,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694110,396606.00
04/19/2019 13:15,2,8.654,ACTIVE,222.32,363.09,59.990,1555694104,"201051344000988","174011545737251",17.89,37.80,0,342.95,401.26,156.9,149.5,0.725,978691.8,978691.8,17006,0,0,0,L,1122011218,1,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694111,396607.00
04/19/2019 13:15,2,8.748,ACTIVE,219.84,366.70,60.033,1555694104,"201051344000582","174011545737251",26.74,41.50,0,333.33,421.70,236.9,226.7,1.083,1244767.1,1244767.1,24794,0,0,0,L,1122011218,1,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694112,396608.00
04/19/2019 13:15,2,8.799,ACTIVE,220.52,367.30,59.990,1555694104,"201051344000868","174011545737251",27.69,38.60,0,333.03,422.00,246.8,236.3,1.105,1253272.6,1253272.6,48739,0,0,0,L,1122011218,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694113,396609.00
04/19/2019 13:15,2,8.871,ACTIVE,221.87,370.30,59.990,1555694104,"201051344000576","174011545737251",27.55,38.00,0,340.85,428.61,247.4,236.9,1.145,1271412.0,1271412.0,20771,0,0,0,L,1122011218,1,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694114,396610.00
04/19/2019 13:15,2,8.850,ACTIVE,222.10,370.90,59.990,1555694104,"201051344001158","174011545737251",26.64,43.80,0,340.85,425.31,238.7,228.5,1.092,1248168.9,1248168.9,16999,0,0,0,L,1122011218,1,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694115,396611.00
04/19/2019 13:15,2,8.859,ACTIVE,219.61,365.49,59.990,1555694104,"201051344000917","174011545737251",26.76,40.60,0,333.03,421.40,240.1,229.8,1.140,1262645.9,1262645.9,24675,0,0,0,L,1122011218,1,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694115,396612.00
04/19/2019 13:15,2,8.350,ACTIVE,218.48,357.08,59.996,1555694104,"201051344000417","174011545737251",17.87,44.50,0,337.24,394.95,151.2,144.0,0.698,1013271.5,1013271.5,24857,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694116,396613.00
04/19/2019 13:15,2,8.781,ACTIVE,218.03,363.69,59.996,1555694104,"201051344000685","174011545737251",26.72,41.30,0,336.64,420.50,237.6,227.4,1.149,1267583.0,1267583.0,24880,0,0,0,L,1122011218,1,125.62,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694117,396614.00
04/19/2019 13:15,2,8.785,ACTIVE,220.06,366.10,59.990,1555694104,"201051344000651","174011545737251",26.84,42.80,0,333.33,420.20,238.6,228.3,1.092,1260338.4,1260338.4,24849,0,0,0,L,1122011218,1,126.53,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694119,396615.00
04/19/2019 13:15,2,8.955,ACTIVE,219.84,369.40,59.990,1555694104,"201051344000594","174011545737251",26.68,58.50,0,332.43,422.90,241.8,231.5,1.052,1274294.7,1274294.7,48681,0,0,0,L,1122011218,1,124.94,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694119,396616.00
04/19/2019 13:15,2,8.877,ACTIVE,222.32,372.71,60.022,1555694104,"201051344000469","174011545737251",27.43,35.80,0,340.55,428.01,246.8,236.3,1.140,1252841.3,1252841.3,16972,0,0,0,L,1122011218,1,125.62,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694120,396617.00
04/19/2019 13:15,2,8.918,ACTIVE,219.84,366.40,60.001,1555694104,"201051344000585","174011545737251",26.82,43.00,0,333.63,420.50,242.2,231.8,1.118,1273474.6,1273474.6,24907,0,0,0,L,1122011218,1,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694121,396618.00
04/19/2019 13:15,2,8.850,ACTIVE,222.55,372.71,59.990,1555694104,"201051344000853","174011545737251",27.89,40.20,0,339.95,428.01,250.0,239.4,1.145,1276277.2,1276277.2,16571,0,0,0,L,1122011218,1,126.30,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694122,396619.00
04/19/2019 13:15,2,8.738,ACTIVE,218.26,365.19,59.975,1555694104,"201051344001145","174011545737251",27.12,40.20,0,336.04,421.40,239.8,229.6,1.100,1275865.7,1275865.7,24826,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694123,396620.00
04/19/2019 13:15,2,8.803,ACTIVE,219.39,369.10,59.990,1555694104,"201051344000438","174011545737251",26.56,44.30,0,335.14,421.70,236.7,226.5,1.100,1268736.5,1268736.5,24856,0,0,0,L,1122011218,1,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694124,396621.00
04/19/2019 13:15,2,8.867,ACTIVE,219.61,366.10,59.980,1555694104,"201051344001135","174011545737251",26.52,42.80,0,335.14,421.40,238.1,227.9,1.069,1255568.4,1255568.4,24809,0,0,0,L,1122011218,1,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694125,396622.00
04/19/2019 13:15,2,8.818,ACTIVE,222.10,370.00,59.990,1555694104,"201051344000983","174011545737251",27.65,38.80,0,335.44,427.71,246.9,236.3,1.136,1274329.7,1274329.7,16572,0,0,0,L,1122011218,1,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694126,396623.00
04/19/2019 13:15,2,8.895,ACTIVE,220.06,367.00,60.001,1555694104,"201051344001203","174011545737251",26.94,46.20,0,334.54,421.10,242.5,232.1,1.114,1263276.7,1263276.7,24866,0,0,0,L,1122011218,1,126.30,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694127,396624.00
04/19/2019 13:15,2,8.746,ACTIVE,218.03,364.29,59.985,1555694104,"201051344001230","174011545737251",27.02,43.40,0,329.43,420.50,239.2,228.9,1.105,1260149.0,1260149.0,24687,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694128,396625.00
04/19/2019 13:15,2,8.711,ACTIVE,218.48,367.00,59.996,1555694104,"201051344000646","174011545737251",26.84,45.30,0,335.14,422.00,236.6,226.5,1.100,1253166.6,1253166.6,24835,0,0,0,L,1122011218,1,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694129,396626.00
04/19/2019 13:15,2,8.846,ACTIVE,220.74,367.00,59.996,1555694104,"201051344000867","174011545737251",27.14,45.30,0,327.02,425.61,243.1,232.7,1.096,1251557.5,1251557.5,48760,0,0,0,L,1122011218,1,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694130,396627.00
04/19/2019 13:15,2,8.766,ACTIVE,220.74,368.80,59.996,1555694104,"201051344000633","174011545737251",27.10,49.50,0,333.63,419.00,240.5,230.2,1.114,1250390.4,1250390.4,48807,0,0,0,L,1122011218,1,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694131,396628.00
04/19/2019 13:15,2,8.859,ACTIVE,218.71,364.89,59.990,1555694104,"201051344000955","174011545737251",26.40,47.80,0,336.34,420.50,236.8,226.7,1.105,1273172.0,1273172.0,24853,0,0,0,L,1122011218,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694131,396629.00
04/19/2019 13:15,2,8.807,ACTIVE,221.42,370.30,59.990,1555694104,"201051344000648","174011545737251",27.12,41.30,0,336.04,426.21,241.7,231.4,1.105,1264225.8,1264225.8,48313,0,0,0,L,1122011218,1,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694132,396630.00
