ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 13:15,2,9.000,ACTIVE,221.87,369.70,59.990,1555694104,"201051344000645","174011545737251",27.02,40.40,0,341.45,426.81,246.0,235.5,1.109,1269050.9,1269050.9,48276,0,0,0,L,1122011218,1,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694133,396631.00
04/19/2019 13:15,2,8.885,ACTIVE,221.64,370.90,59.996,1555694104,"201051344000569","174011545737251",27.81,38.40,0,335.44,428.31,250.2,239.5,1.180,1285137.1,1285137.1,16485,0,0,0,L,1122011218,1,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694134,396632.00
04/19/2019 13:15,2,8.945,ACTIVE,221.87,379.02,59.969,1555694104,"179051228000119","174011545737251",27.89,43.00,0,338.44,428.01,252.6,241.9,1.180,72359.0,72359.0,16583,0,0,0,L,46974696,1,125.85,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555694135,396633.00
04/19/2019 13:30,2,8.844,ACTIVE,222.55,374.81,60.022,1555695004,"201051344000579","174011545737251",27.35,46.00,0,340.85,426.51,244.7,234.3,1.127,1285008.9,1285008.9,16941,0,0,0,L,1122011218,1,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695005,396634.00
04/19/2019 13:30,2,8.926,ACTIVE,219.61,367.30,60.017,1555695004,"201051344001025","174011545737251",27.41,50.00,0,333.93,422.30,247.7,237.1,1.100,1267258.4,1267258.4,24869,0,0,0,L,1122011218,1,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695006,396635.00
04/19/2019 13:30,2,8.746,ACTIVE,219.84,367.30,60.022,1555695004,"201051344001093","174011545737251",27.79,40.40,0,333.33,422.30,246.2,235.7,1.087,1251203.0,1251203.0,24905,0,0,0,L,1122011218,1,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695007,396636.00
04/19/2019 13:30,2,8.861,ACTIVE,222.55,374.21,60.022,1555695004,"201051344000458","174011545737251",27.87,42.50,0,341.15,428.01,249.9,239.3,1.118,1268189.3,1268189.3,16690,0,0,0,L,1122011218,1,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695008,396637.00
04/19/2019 13:30,2,8.762,ACTIVE,218.26,364.59,59.996,1555695004,"201051344000890","174011545737251",26.98,47.50,0,336.34,420.80,239.4,229.2,1.087,1265867.6,1265867.6,24820,0,0,0,L,1122011218,1,125.40,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695008,396638.00
04/19/2019 13:30,2,8.986,ACTIVE,222.55,365.49,60.028,1555695004,"201051344000988","174011545737251",17.91,36.80,0,341.75,402.77,163.0,155.4,0.742,978729.4,978729.4,17007,0,0,0,L,1122011218,1,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695010,396639.00
04/19/2019 13:30,2,8.814,ACTIVE,219.84,369.10,60.012,1555695004,"201051344000582","174011545737251",27.02,40.20,0,333.93,422.30,241.1,230.8,1.131,1244823.8,1244823.8,24795,0,0,0,L,1122011218,1,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695011,396640.00
04/19/2019 13:30,2,8.924,ACTIVE,220.97,372.41,60.022,1555695004,"201051344000868","174011545737251",28.13,36.50,0,333.63,423.81,254.1,243.3,1.140,1253332.0,1253332.0,48740,0,0,0,L,1122011218,1,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695011,396641.00
04/19/2019 13:30,2,8.883,ACTIVE,222.32,373.31,60.022,1555695004,"201051344000576","174011545737251",28.15,36.50,0,339.95,428.91,253.0,242.3,1.158,1271471.4,1271471.4,20772,0,0,0,L,1122011218,1,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695012,396642.00
04/19/2019 13:30,2,8.854,ACTIVE,222.55,370.90,60.028,1555695004,"201051344001158","174011545737251",27.35,41.80,0,336.64,426.51,245.2,234.7,1.118,1248226.2,1248226.2,17000,0,0,0,L,1122011218,1,126.07,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695013,396643.00
04/19/2019 13:30,2,8.873,ACTIVE,219.61,368.50,60.022,1555695004,"201051344000917","174011545737251",27.25,41.00,0,334.54,421.10,244.8,234.4,1.149,1262703.5,1262703.5,24676,0,0,0,L,1122011218,1,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695014,396644.00
04/19/2019 13:30,2,8.488,ACTIVE,218.48,358.58,60.028,1555695004,"201051344000417","174011545737251",17.93,44.00,0,335.74,394.65,154.2,146.9,0.720,1013307.5,1013307.5,24858,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695015,396645.00
04/19/2019 13:30,2,8.846,ACTIVE,218.03,367.00,60.017,1555695004,"201051344000685","174011545737251",26.86,42.50,0,336.04,420.20,240.5,230.2,1.149,1267639.9,1267639.9,24881,0,0,0,L,1122011218,1,125.85,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695016,396646.00
04/19/2019 13:30,2,8.895,ACTIVE,220.06,367.00,60.022,1555695004,"201051344000651","174011545737251",27.02,41.80,0,333.93,420.50,243.2,232.8,1.100,1260395.6,1260395.6,24850,0,0,0,L,1122011218,1,126.53,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695017,396647.00
04/19/2019 13:30,2,8.908,ACTIVE,220.06,367.60,60.001,1555695004,"201051344000594","174011545737251",27.37,58.50,0,333.03,420.80,246.8,236.3,1.109,1274352.6,1274352.6,48682,0,0,0,L,1122011218,1,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695018,396648.00
04/19/2019 13:30,2,8.979,ACTIVE,222.77,375.11,60.028,1555695004,"201051344000469","174011545737251",27.91,34.00,0,340.25,429.22,253.9,243.1,1.176,1252900.5,1252900.5,16973,0,0,0,L,1122011218,1,125.62,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695019,396649.00
04/19/2019 13:30,2,8.965,ACTIVE,219.84,365.80,60.022,1555695004,"201051344000585","174011545737251",27.27,43.80,0,332.73,420.80,247.5,236.9,1.149,1273532.6,1273532.6,24908,0,0,0,L,1122011218,1,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695020,396650.00
04/19/2019 13:30,2,8.768,ACTIVE,223.00,374.51,60.049,1555695004,"201051344000853","174011545737251",28.65,38.40,0,339.34,428.31,254.2,243.4,1.153,1276337.2,1276337.2,16572,0,0,0,L,1122011218,1,126.53,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695021,396651.00
04/19/2019 13:30,2,8.779,ACTIVE,218.26,365.19,60.022,1555695004,"201051344001145","174011545737251",27.39,40.00,0,334.84,422.00,243.4,233.0,1.114,1275923.2,1275923.2,24827,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695022,396652.00
04/19/2019 13:30,2,8.787,ACTIVE,219.39,369.10,60.012,1555695004,"201051344000438","174011545737251",26.94,45.50,0,333.93,421.70,239.5,229.2,1.118,1268793.1,1268793.1,24857,0,0,0,L,1122011218,1,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695023,396653.00
04/19/2019 13:30,2,8.895,ACTIVE,219.61,364.89,60.022,1555695004,"201051344001135","174011545737251",26.94,43.60,0,334.54,421.40,242.6,232.2,1.074,1255625.4,1255625.4,24810,0,0,0,L,1122011218,1,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695024,396654.00
04/19/2019 13:30,2,8.818,ACTIVE,222.55,373.61,60.028,1555695004,"201051344000983","174011545737251",28.31,37.50,0,340.85,429.82,252.9,242.1,1.162,1274389.0,1274389.0,16573,0,0,0,L,1122011218,1,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695024,396655.00
04/19/2019 13:30,2,8.920,ACTIVE,220.06,367.60,60.022,1555695004,"201051344001203","174011545737251",27.49,46.80,0,333.93,422.00,248.3,237.8,1.145,1263334.9,1263334.9,24867,0,0,0,L,1122011218,1,126.75,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695025,396656.00
04/19/2019 13:30,2,8.746,ACTIVE,218.03,364.59,60.017,1555695004,"201051344001230","174011545737251",27.53,43.20,0,330.93,421.10,243.8,233.4,1.136,1260206.3,1260206.3,24688,0,0,0,L,1122011218,1,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695026,396657.00
04/19/2019 13:30,2,8.754,ACTIVE,218.48,367.00,60.049,1555695004,"201051344000646","174011545737251",27.21,46.80,0,335.14,422.00,241.2,230.9,1.118,1253223.2,1253223.2,24836,0,0,0,L,1122011218,1,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695027,396658.00
04/19/2019 13:30,2,8.721,ACTIVE,220.97,369.10,60.022,1555695004,"201051344000867","174011545737251",28.27,44.80,0,330.33,428.01,249.6,239.0,1.100,1251616.0,1251616.0,48761,0,0,0,L,1122011218,1,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695028,396659.00
04/19/2019 13:30,2,8.902,ACTIVE,220.97,370.30,60.017,1555695004,"201051344000633","174011545737251",27.39,49.00,0,333.63,420.50,246.9,236.3,1.145,1250448.1,1250448.1,48808,0,0,0,L,1122011218,1,125.62,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695029,396660.00
04/19/2019 13:30,2,8.855,ACTIVE,218.48,364.59,60.017,1555695004,"201051344000955","174011545737251",26.78,47.30,0,336.94,420.20,239.9,229.7,1.118,1273228.7,1273228.7,24854,0,0,0,L,1122011218,1,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695030,396661.00
04/19/2019 13:30,2,8.896,ACTIVE,221.87,371.51,60.022,1555695004,"201051344000648","174011545737251",27.57,40.20,0,335.14,427.71,248.5,237.9,1.131,1264283.9,1264283.9,48314,0,0,0,L,1122011218,1,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695031,396662.00
04/19/2019 13:30,2,8.963,ACTIVE,222.10,373.01,60.022,1555695004,"201051344000645","174011545737251",27.91,37.80,0,337.84,428.01,253.3,242.6,1.140,1269110.1,1269110.1,48277,0,0,0,L,1122011218,1,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695032,396663.00
04/19/2019 13:30,2,8.826,ACTIVE,222.10,372.41,60.006,1555695004,"201051344000569","174011545737251",28.43,38.60,0,336.04,429.52,253.8,243.1,1.162,1285197.1,1285197.1,16486,0,0,0,L,1122011218,1,125.40,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695033,396664.00
04/19/2019 13:30,2,8.518,ACTIVE,222.10,378.42,60.038,1555695004,"179051228000119","174011545737251",29.52,42.00,0,339.04,427.71,254.7,243.9,1.184,72419.6,72419.6,16584,0,0,0,L,46974696,1,125.85,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695034,396665.00
04/19/2019 13:45,2,8.824,ACTIVE,222.77,371.81,60.001,1555695904,"201051344000579","174011545737251",27.06,45.30,0,340.25,427.11,242.0,231.7,1.114,1285067.1,1285067.1,16942,0,0,0,L,1122011218,1,126.07,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695905,396666.00
04/19/2019 13:45,2,8.945,ACTIVE,220.29,369.40,60.001,1555695904,"201051344001025","174011545737251",27.02,50.00,0,334.54,422.60,244.7,234.2,1.109,1267317.3,1267317.3,24870,0,0,0,L,1122011218,1,126.07,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695906,396667.00
04/19/2019 13:45,2,8.781,ACTIVE,220.52,366.70,60.033,1555695904,"201051344001093","174011545737251",27.15,40.60,0,333.33,422.60,241.4,231.1,1.092,1251261.4,1251261.4,24906,0,0,0,L,1122011218,1,126.30,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695907,396668.00
04/19/2019 13:45,2,8.801,ACTIVE,222.77,369.70,60.001,1555695904,"201051344000458","174011545737251",27.63,40.60,0,341.45,428.31,246.1,235.6,1.123,1268248.7,1268248.7,16691,0,0,0,L,1122011218,1,126.07,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695909,396669.00
04/19/2019 13:45,2,8.752,ACTIVE,218.93,367.30,60.001,1555695904,"201051344000890","174011545737251",26.68,47.80,0,336.64,420.50,236.5,226.3,1.083,1265924.6,1265924.6,24821,0,0,0,L,1122011218,1,125.85,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695910,396670.00
04/19/2019 13:45,2,8.822,ACTIVE,222.77,365.19,59.980,1555695904,"201051344000988","174011545737251",17.87,35.20,0,342.65,403.07,159.8,152.3,0.729,978767.8,978767.8,17008,0,0,0,L,1122011218,1,126.07,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695910,396671.00
04/19/2019 13:45,2,8.682,ACTIVE,220.52,364.89,60.017,1555695904,"201051344000582","174011545737251",27.12,40.60,0,333.03,422.60,238.3,228.1,1.087,1244881.2,1244881.2,24796,0,0,0,L,1122011218,1,126.30,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695911,396672.00
04/19/2019 13:45,2,8.895,ACTIVE,220.97,370.60,59.996,1555695904,"201051344000868","174011545737251",27.71,35.20,0,333.33,423.81,249.5,238.9,1.114,1253392.2,1253392.2,48741,0,0,0,L,1122011218,1,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695912,396673.00
04/19/2019 13:45,2,8.801,ACTIVE,222.55,375.41,60.006,1555695904,"201051344000576","174011545737251",27.89,36.30,0,339.04,429.82,248.5,237.9,1.167,1271531.5,1271531.5,20773,0,0,0,L,1122011218,1,126.07,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695913,396674.00
04/19/2019 13:45,2,8.846,ACTIVE,222.55,372.71,60.001,1555695904,"201051344001158","174011545737251",26.92,41.30,0,341.15,426.81,241.0,230.7,1.100,1248284.4,1248284.4,17001,0,0,0,L,1122011218,1,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695914,396675.00
04/19/2019 13:45,2,8.809,ACTIVE,220.29,367.30,59.996,1555695904,"201051344000917","174011545737251",27.08,41.50,0,334.24,421.70,241.6,231.3,1.158,1262761.7,1262761.7,24677,0,0,0,L,1122011218,1,126.07,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695915,396676.00
04/19/2019 13:45,2,8.408,ACTIVE,219.16,357.38,60.006,1555695904,"201051344000417","174011545737251",17.89,44.30,0,337.84,394.95,152.3,145.0,0.712,1013343.9,1013343.9,24859,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695916,396677.00
04/19/2019 13:45,2,8.764,ACTIVE,218.71,366.10,60.043,1555695904,"201051344000685","174011545737251",26.86,41.80,0,336.04,420.50,238.5,228.3,1.145,1267697.1,1267697.1,24882,0,0,0,L,1122011218,1,126.07,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695917,396678.00
04/19/2019 13:45,2,8.816,ACTIVE,220.74,368.50,60.001,1555695904,"201051344000651","174011545737251",26.98,41.80,0,333.03,420.80,240.7,230.4,1.083,1260453.5,1260453.5,24851,0,0,0,L,1122011218,1,126.75,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695918,396679.00
04/19/2019 13:45,2,8.914,ACTIVE,220.06,366.70,60.001,1555695904,"201051344000594","174011545737251",26.92,59.80,0,332.43,421.40,243.0,232.6,1.096,1274411.2,1274411.2,48683,0,0,0,L,1122011218,1,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695919,396680.00
04/19/2019 13:45,2,8.861,ACTIVE,222.77,372.41,59.996,1555695904,"201051344000469","174011545737251",27.75,33.50,0,340.25,429.22,249.0,238.4,1.153,1252960.5,1252960.5,16974,0,0,0,L,1122011218,1,125.62,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695920,396681.00
04/19/2019 13:45,2,8.969,ACTIVE,220.52,367.00,60.012,1555695904,"201051344000585","174011545737251",26.98,43.60,0,333.03,421.40,245.0,234.5,1.118,1273591.5,1273591.5,24909,0,0,0,L,1122011218,1,125.85,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695921,396682.00
04/19/2019 13:45,2,8.975,ACTIVE,223.23,374.51,59.996,1555695904,"201051344000853","174011545737251",27.57,38.20,0,339.04,428.61,250.6,239.9,1.149,1276397.7,1276397.7,16573,0,0,0,L,1122011218,1,126.53,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695922,396683.00
04/19/2019 13:45,2,8.771,ACTIVE,218.93,365.80,59.996,1555695904,"201051344001145","174011545737251",27.12,39.80,0,336.04,422.30,240.8,230.5,1.105,1275981.1,1275981.1,24828,0,0,0,L,1122011218,1,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695923,396684.00
04/19/2019 13:45,2,8.664,ACTIVE,219.84,367.60,60.001,1555695904,"201051344000438","174011545737251",27.12,45.30,0,333.63,422.90,237.8,227.6,1.096,1268850.2,1268850.2,24858,0,0,0,L,1122011218,1,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695924,396685.00
04/19/2019 13:45,2,8.793,ACTIVE,220.29,366.70,59.959,1555695904,"201051344001135","174011545737251",26.94,43.00,0,334.54,421.70,239.9,229.6,1.083,1255683.0,1255683.0,24811,0,0,0,L,1122011218,1,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695925,396686.00
04/19/2019 13:45,2,8.881,ACTIVE,222.77,371.21,60.001,1555695904,"201051344000983","174011545737251",27.59,37.50,0,340.85,430.12,248.1,237.6,1.136,1274449.0,1274449.0,16574,0,0,0,L,1122011218,1,126.07,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695926,396687.00
04/19/2019 13:45,2,8.916,ACTIVE,220.52,368.20,60.006,1555695904,"201051344001203","174011545737251",27.02,46.60,0,334.54,422.90,243.7,233.3,1.114,1263393.8,1263393.8,24868,0,0,0,L,1122011218,1,126.75,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695926,396688.00
04/19/2019 13:45,2,8.727,ACTIVE,218.48,366.10,60.001,1555695904,"201051344001230","174011545737251",27.15,44.00,0,329.13,421.10,239.8,229.6,1.109,1260264.2,1260264.2,24689,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695927,396689.00
04/19/2019 13:45,2,8.840,ACTIVE,218.93,367.60,60.001,1555695904,"201051344000646","174011545737251",26.62,45.80,0,333.93,422.30,238.2,228.0,1.078,1253280.6,1253280.6,24837,0,0,0,L,1122011218,1,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695928,396690.00
04/19/2019 13:45,2,8.889,ACTIVE,221.19,366.70,59.990,1555695904,"201051344000867","174011545737251",27.27,48.00,0,333.93,424.41,245.4,234.9,1.069,1251675.2,1251675.2,48762,0,0,0,L,1122011218,1,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695929,396691.00
04/19/2019 13:45,2,8.875,ACTIVE,220.97,369.40,59.996,1555695904,"201051344000633","174011545737251",26.96,49.30,0,334.24,423.81,242.2,231.8,1.118,1250506.6,1250506.6,48809,0,0,0,L,1122011218,1,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695930,396692.00
04/19/2019 13:45,2,8.658,ACTIVE,219.16,365.19,60.006,1555695904,"201051344000955","174011545737251",27.14,48.30,0,336.34,420.50,237.8,227.6,1.105,1273285.9,1273285.9,24855,0,0,0,L,1122011218,1,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695931,396693.00
04/19/2019 13:45,2,8.848,ACTIVE,221.87,371.21,60.001,1555695904,"201051344000648","174011545737251",27.15,39.30,0,341.15,428.31,243.1,232.7,1.109,1264342.6,1264342.6,48315,0,0,0,L,1122011218,1,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695932,396694.00
04/19/2019 13:45,2,8.879,ACTIVE,222.10,370.90,60.006,1555695904,"201051344000645","174011545737251",27.53,38.00,0,341.15,428.31,247.5,237.0,1.105,1269169.9,1269169.9,48278,0,0,0,L,1122011218,1,126.07,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695933,396695.00
04/19/2019 13:45,2,8.854,ACTIVE,222.32,372.11,59.996,1555695904,"201051344000569","174011545737251",27.87,37.30,0,336.34,429.52,249.9,239.3,1.140,1285257.4,1285257.4,16487,0,0,0,L,1122011218,1,125.40,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695934,396696.00
04/19/2019 13:45,2,8.889,ACTIVE,222.10,380.22,60.006,1555695904,"179051228000119","174011545737251",28.07,41.30,0,338.44,428.61,252.6,241.9,1.176,72480.4,72480.4,16585,0,0,0,L,46974696,1,125.85,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555695935,396697.00
04/19/2019 14:00,2,8.697,ACTIVE,222.77,371.51,60.033,1555696804,"201051344000579","174011545737251",27.39,44.80,0,340.55,425.91,241.4,231.0,1.127,1285124.8,1285124.8,16943,0,0,0,L,1122011218,1,126.07,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696805,396698.00
04/19/2019 14:00,2,8.875,ACTIVE,220.74,367.30,60.028,1555696804,"201051344001025","174011545737251",27.04,50.60,0,334.54,421.70,242.8,232.4,1.069,1267375.5,1267375.5,24871,0,0,0,L,1122011218,1,126.07,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696806,396699.00
04/19/2019 14:00,2,8.689,ACTIVE,220.97,368.50,60.006,1555696804,"201051344001093","174011545737251",27.45,41.30,0,333.03,420.50,241.7,231.3,1.083,1251319.0,1251319.0,24907,0,0,0,L,1122011218,1,126.53,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696807,396700.00
04/19/2019 14:00,2,8.826,ACTIVE,223.00,371.21,60.038,1555696804,"201051344000458","174011545737251",27.43,40.40,0,341.75,427.41,245.1,234.6,1.127,1268307.4,1268307.4,16692,0,0,0,L,1122011218,1,126.30,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696808,396701.00
04/19/2019 14:00,2,8.754,ACTIVE,219.39,365.80,60.038,1555696804,"201051344000890","174011545737251",26.54,48.30,0,336.64,419.60,235.4,225.3,1.074,1265980.8,1265980.8,24822,0,0,0,L,1122011218,1,126.07,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696809,396702.00
04/19/2019 14:00,2,8.777,ACTIVE,223.00,364.29,60.033,1555696804,"201051344000988","174011545737251",17.93,35.20,0,342.95,402.46,159.5,152.0,0.734,978805.7,978805.7,17009,0,0,0,L,1122011218,1,126.07,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696810,396703.00
04/19/2019 14:00,2,8.607,ACTIVE,220.97,369.10,60.006,1555696804,"201051344000582","174011545737251",27.19,40.60,0,333.63,421.10,236.9,226.7,1.078,1244937.8,1244937.8,24797,0,0,0,L,1122011218,1,126.53,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696811,396704.00
04/19/2019 14:00,2,8.850,ACTIVE,221.42,369.10,60.038,1555696804,"201051344000868","174011545737251",27.73,34.50,0,333.33,423.50,248.6,238.0,1.105,1253451.8,1253451.8,48742,0,0,0,L,1122011218,1,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696812,396705.00
04/19/2019 14:00,2,8.742,ACTIVE,223.00,372.71,60.038,1555696804,"201051344000576","174011545737251",28.03,35.60,0,340.55,428.91,248.2,237.7,1.153,1271590.8,1271590.8,20774,0,0,0,L,1122011218,1,126.30,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696813,396706.00
04/19/2019 14:00,2,8.787,ACTIVE,222.77,372.41,60.043,1555696804,"201051344001158","174011545737251",27.04,40.40,0,341.45,426.21,240.6,230.3,1.092,1248341.9,1248341.9,17002,0,0,0,L,1122011218,1,126.07,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696814,396707.00
04/19/2019 14:00,2,8.801,ACTIVE,220.97,370.30,60.022,1555696804,"201051344000917","174011545737251",27.02,41.30,0,333.93,419.90,240.8,230.5,1.123,1262819.2,1262819.2,24678,0,0,0,L,1122011218,1,126.30,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696815,396708.00
04/19/2019 14:00,2,8.309,ACTIVE,219.84,358.58,60.038,1555696804,"201051344000417","174011545737251",17.91,44.00,0,338.44,394.35,150.8,143.7,0.703,1013379.9,1013379.9,24860,0,0,0,L,1122011218,1,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696816,396709.00
04/19/2019 14:00,2,8.742,ACTIVE,219.39,368.50,60.038,1555696804,"201051344000685","174011545737251",26.74,42.80,0,336.04,419.90,236.7,226.5,1.131,1267753.7,1267753.7,24883,0,0,0,L,1122011218,1,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696817,396710.00
04/19/2019 14:00,2,8.756,ACTIVE,221.42,370.60,60.054,1555696804,"201051344000651","174011545737251",26.94,42.50,0,333.63,419.60,238.7,228.4,1.061,1260510.6,1260510.6,24852,0,0,0,L,1122011218,1,126.98,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696817,396711.00
04/19/2019 14:00,2,8.797,ACTIVE,220.29,368.50,60.033,1555696804,"201051344000594","174011545737251",27.15,59.50,0,332.13,420.50,241.9,231.6,1.092,1274469.1,1274469.1,48684,0,0,0,L,1122011218,1,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696818,396712.00
04/19/2019 14:00,2,8.791,ACTIVE,223.00,372.11,60.028,1555696804,"201051344000469","174011545737251",27.91,32.40,0,340.55,428.31,248.4,237.8,1.162,1253019.9,1253019.9,16975,0,0,0,L,1122011218,1,125.85,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696819,396713.00
04/19/2019 14:00,2,9.018,ACTIVE,221.19,369.70,60.022,1555696804,"201051344000585","174011545737251",26.60,43.40,0,333.63,420.20,242.9,232.6,1.109,1273649.8,1273649.8,24910,0,0,0,L,1122011218,1,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696820,396714.00
04/19/2019 14:00,2,8.906,ACTIVE,223.45,375.41,60.028,1555696804,"201051344000853","174011545737251",27.75,37.30,0,339.95,427.71,250.1,239.5,1.140,1276457.6,1276457.6,16574,0,0,0,L,1122011218,1,126.75,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696821,396715.00
04/19/2019 14:00,2,8.814,ACTIVE,219.39,366.70,60.028,1555696804,"201051344001145","174011545737251",26.84,39.80,0,335.74,421.10,239.5,229.2,1.087,1276038.4,1276038.4,24829,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696822,396716.00
04/19/2019 14:00,2,8.705,ACTIVE,220.29,364.89,60.022,1555696804,"201051344000438","174011545737251",26.70,44.80,0,334.84,421.10,235.2,225.1,1.109,1268906.6,1268906.6,24859,0,0,0,L,1122011218,1,126.53,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696823,396717.00
04/19/2019 14:00,2,8.775,ACTIVE,220.74,365.49,60.028,1555696804,"201051344001135","174011545737251",26.76,43.60,0,334.84,420.50,237.9,227.7,1.074,1255740.0,1255740.0,24812,0,0,0,L,1122011218,1,126.53,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696824,396718.00
04/19/2019 14:00,2,8.869,ACTIVE,222.77,371.81,60.038,1555696804,"201051344000983","174011545737251",27.55,37.00,0,341.15,428.91,247.4,236.9,1.127,1274508.3,1274508.3,16575,0,0,0,L,1122011218,1,126.30,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696825,396719.00
04/19/2019 14:00,2,8.828,ACTIVE,220.97,368.20,60.038,1555696804,"201051344001203","174011545737251",27.27,46.60,0,334.54,420.50,243.6,233.2,1.114,1263451.9,1263451.9,24869,0,0,0,L,1122011218,1,126.98,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696826,396720.00
04/19/2019 14:00,2,8.660,ACTIVE,219.16,366.10,60.022,1555696804,"201051344001230","174011545737251",27.29,43.60,0,330.63,420.20,239.2,228.9,1.092,1260321.3,1260321.3,24690,0,0,0,L,1122011218,1,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696827,396721.00
04/19/2019 14:00,2,8.705,ACTIVE,219.39,366.10,60.017,1555696804,"201051344000646","174011545737251",26.88,46.00,0,335.74,421.40,236.8,226.7,1.083,1253337.3,1253337.3,24838,0,0,0,L,1122011218,1,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696828,396722.00
04/19/2019 14:00,2,8.836,ACTIVE,221.19,369.70,60.022,1555696804,"201051344000867","174011545737251",27.31,48.80,0,333.63,419.00,244.2,233.8,1.069,1251733.8,1251733.8,48763,0,0,0,L,1122011218,1,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696829,396723.00
04/19/2019 14:00,2,8.863,ACTIVE,221.42,369.70,60.059,1555696804,"201051344000633","174011545737251",26.92,48.80,0,333.93,419.90,241.6,231.3,1.109,1250564.4,1250564.4,48810,0,0,0,L,1122011218,1,125.85,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696829,396724.00
04/19/2019 14:00,2,8.539,ACTIVE,219.61,364.89,60.028,1555696804,"201051344000955","174011545737251",27.15,47.80,0,337.24,419.30,234.7,224.6,1.061,1273342.4,1273342.4,24856,0,0,0,L,1122011218,1,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696830,396725.00
04/19/2019 14:00,2,8.693,ACTIVE,222.10,370.60,60.033,1555696804,"201051344000648","174011545737251",27.55,39.00,0,338.44,427.11,242.5,232.2,1.114,1264400.7,1264400.7,48316,0,0,0,L,1122011218,1,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696831,396726.00
04/19/2019 14:00,2,8.904,ACTIVE,222.32,371.21,60.022,1555696804,"201051344000645","174011545737251",27.41,36.80,0,341.15,427.11,247.2,236.7,1.109,1269229.1,1269229.1,48279,0,0,0,L,1122011218,1,126.30,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696832,396727.00
04/19/2019 14:00,2,8.814,ACTIVE,222.77,371.81,60.033,1555696804,"201051344000569","174011545737251",27.97,36.00,0,335.44,429.22,249.6,239.0,1.140,1285317.2,1285317.2,16488,0,0,0,L,1122011218,1,125.62,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696833,396728.00
04/19/2019 14:00,2,8.857,ACTIVE,222.55,378.12,60.022,1555696804,"179051228000119","174011545737251",28.17,40.40,0,338.14,427.71,252.6,241.9,1.193,72540.8,72540.8,16586,0,0,0,L,46974696,1,125.85,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555696834,396729.00
04/19/2019 14:15,2,8.617,ACTIVE,222.77,371.21,59.980,1555697704,"201051344000579","174011545737251",27.51,43.20,0,341.75,425.31,240.2,229.9,1.100,1285182.3,1285182.3,16944,0,0,0,L,1122011218,1,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697706,396730.00
04/19/2019 14:15,2,8.814,ACTIVE,219.84,366.40,59.990,1555697704,"201051344001025","174011545737251",27.15,50.00,0,334.54,422.00,242.4,232.1,1.061,1267433.5,1267433.5,24872,0,0,0,L,1122011218,1,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697707,396731.00
04/19/2019 14:15,2,8.578,ACTIVE,220.06,366.10,59.980,1555697704,"201051344001093","174011545737251",27.63,40.00,0,333.93,421.40,239.9,229.6,1.100,1251376.5,1251376.5,24908,0,0,0,L,1122011218,1,126.30,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697708,396732.00
04/19/2019 14:15,2,8.605,ACTIVE,222.55,371.51,60.012,1555697704,"201051344000458","174011545737251",28.13,39.80,0,341.75,427.11,245.2,234.8,1.118,1268365.9,1268365.9,16693,0,0,0,L,1122011218,1,125.85,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697709,396733.00
04/19/2019 14:15,2,8.660,ACTIVE,218.26,363.69,59.985,1555697704,"201051344000890","174011545737251",26.72,48.00,0,333.03,419.30,234.2,224.2,1.065,1266036.9,1266036.9,24823,0,0,0,L,1122011218,1,125.62,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697710,396734.00
04/19/2019 14:15,2,8.799,ACTIVE,222.32,364.59,59.990,1555697704,"201051344000988","174011545737251",17.91,33.00,0,343.25,401.56,159.8,152.3,0.729,978843.6,978843.6,17010,0,0,0,L,1122011218,1,125.62,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697710,396735.00
04/19/2019 14:15,2,8.473,ACTIVE,220.06,366.70,59.996,1555697704,"201051344000582","174011545737251",27.51,40.00,0,333.33,422.00,236.1,226.0,1.092,1244994.4,1244994.4,24798,0,0,0,L,1122011218,1,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697711,396736.00
04/19/2019 14:15,2,8.770,ACTIVE,220.97,369.40,59.985,1555697704,"201051344000868","174011545737251",28.01,32.60,0,333.33,422.60,248.7,238.1,1.105,1253511.1,1253511.1,48743,0,0,0,L,1122011218,1,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697712,396737.00
04/19/2019 14:15,2,8.717,ACTIVE,222.55,373.31,59.990,1555697704,"201051344000576","174011545737251",28.03,33.80,0,339.65,428.61,247.4,236.8,1.131,1271649.9,1271649.9,20775,0,0,0,L,1122011218,1,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697713,396738.00
04/19/2019 14:15,2,8.479,ACTIVE,222.55,370.30,59.985,1555697704,"201051344001158","174011545737251",27.91,39.50,0,341.75,425.61,239.6,229.3,1.118,1248399.2,1248399.2,17003,0,0,0,L,1122011218,1,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697714,396739.00
04/19/2019 14:15,2,8.633,ACTIVE,219.84,365.80,59.990,1555697704,"201051344000917","174011545737251",27.49,41.00,0,333.93,420.80,240.3,230.1,1.127,1262876.6,1262876.6,24679,0,0,0,L,1122011218,1,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697715,396740.00
04/19/2019 14:15,2,8.285,ACTIVE,218.71,357.08,59.980,1555697704,"201051344000417","174011545737251",17.95,44.30,0,337.54,393.75,150.7,143.5,0.712,1013415.8,1013415.8,24861,0,0,0,L,1122011218,1,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697716,396741.00
04/19/2019 14:15,2,8.723,ACTIVE,218.26,363.69,60.012,1555697704,"201051344000685","174011545737251",26.68,42.30,0,336.34,419.60,235.8,225.7,1.123,1267810.1,1267810.1,24884,0,0,0,L,1122011218,1,126.07,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697717,396742.00
04/19/2019 14:15,2,8.734,ACTIVE,220.29,364.29,59.985,1555697704,"201051344000651","174011545737251",26.98,42.00,0,334.24,420.50,238.4,228.2,1.100,1260567.7,1260567.7,24853,0,0,0,L,1122011218,1,126.75,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697718,396743.00
04/19/2019 14:15,2,8.643,ACTIVE,220.06,367.30,59.985,1555697704,"201051344000594","174011545737251",27.59,58.30,0,332.73,423.50,241.3,231.0,1.078,1274526.8,1274526.8,48685,0,0,0,L,1122011218,1,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697719,396744.00
04/19/2019 14:15,2,8.611,ACTIVE,222.77,373.31,60.001,1555697704,"201051344000469","174011545737251",28.35,32.20,0,341.45,428.31,247.1,236.5,1.114,1253079.1,1253079.1,16976,0,0,0,L,1122011218,1,125.62,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697720,396745.00
04/19/2019 14:15,2,8.799,ACTIVE,220.29,367.60,59.996,1555697704,"201051344000585","174011545737251",27.31,42.30,0,333.63,421.10,243.2,232.9,1.100,1273708.0,1273708.0,24911,0,0,0,L,1122011218,1,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697721,396746.00
04/19/2019 14:15,2,8.674,ACTIVE,223.00,373.31,59.985,1555697704,"201051344000853","174011545737251",28.37,36.50,0,339.95,427.71,249.2,238.6,1.105,1276517.3,1276517.3,16575,0,0,0,L,1122011218,1,126.53,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697722,396747.00
04/19/2019 14:15,2,8.561,ACTIVE,218.48,363.69,59.985,1555697704,"201051344001145","174011545737251",27.51,39.50,0,336.34,422.00,238.5,228.3,1.092,1276095.6,1276095.6,24830,0,0,0,L,1122011218,1,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697723,396748.00
04/19/2019 14:15,2,8.436,ACTIVE,219.39,366.40,59.985,1555697704,"201051344000438","174011545737251",27.37,44.50,0,334.54,420.50,233.7,223.6,1.087,1268962.9,1268962.9,24860,0,0,0,L,1122011218,1,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697725,396749.00
04/19/2019 14:15,2,8.611,ACTIVE,219.84,364.59,59.975,1555697704,"201051344001135","174011545737251",27.23,42.50,0,334.54,421.10,237.4,227.2,1.069,1255797.0,1255797.0,24813,0,0,0,L,1122011218,1,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697726,396750.00
04/19/2019 14:15,2,8.562,ACTIVE,222.55,369.40,59.990,1555697704,"201051344000983","174011545737251",28.47,36.50,0,340.25,427.71,246.6,236.1,1.136,1274567.4,1274567.4,16576,0,0,0,L,1122011218,1,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697726,396751.00
04/19/2019 14:15,2,8.553,ACTIVE,219.84,365.80,59.996,1555697704,"201051344001203","174011545737251",27.89,46.60,0,335.14,422.00,241.6,231.3,1.114,1263509.9,1263509.9,24870,0,0,0,L,1122011218,1,126.53,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697727,396752.00
04/19/2019 14:15,2,8.562,ACTIVE,218.26,364.59,59.980,1555697704,"201051344001230","174011545737251",27.51,43.60,0,329.13,420.50,238.4,228.2,1.109,1260378.5,1260378.5,24691,0,0,0,L,1122011218,1,125.62,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697728,396753.00
04/19/2019 14:15,2,8.643,ACTIVE,218.48,366.70,59.980,1555697704,"201051344000646","174011545737251",26.88,45.30,0,335.14,420.20,235.3,225.2,1.096,1253393.8,1253393.8,24839,0,0,0,L,1122011218,1,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697729,396754.00
04/19/2019 14:15,2,8.783,ACTIVE,221.19,367.30,59.990,1555697704,"201051344000867","174011545737251",27.49,48.00,0,333.93,419.30,244.4,234.0,1.074,1251792.2,1251792.2,48764,0,0,0,L,1122011218,1,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697730,396755.00
04/19/2019 14:15,2,8.650,ACTIVE,220.97,369.70,59.990,1555697704,"201051344000633","174011545737251",27.55,47.00,0,333.33,419.30,241.3,231.0,1.114,1250622.1,1250622.1,48811,0,0,0,L,1122011218,1,125.40,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697731,396756.00
04/19/2019 14:15,2,8.660,ACTIVE,218.71,363.69,59.959,1555697704,"201051344000955","174011545737251",26.60,47.50,0,336.34,419.30,233.2,223.2,1.087,1273398.5,1273398.5,24857,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697732,396757.00
04/19/2019 14:15,2,8.576,ACTIVE,221.87,370.30,59.990,1555697704,"201051344000648","174011545737251",27.91,37.30,0,338.74,426.21,242.3,231.9,1.100,1264458.7,1264458.7,48317,0,0,0,L,1122011218,1,125.17,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697733,396758.00
04/19/2019 14:15,2,8.750,ACTIVE,222.10,371.21,59.990,1555697704,"201051344000645","174011545737251",27.89,35.20,0,342.05,426.81,247.2,236.7,1.105,1269288.1,1269288.1,48280,0,0,0,L,1122011218,1,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697734,396759.00
04/19/2019 14:15,2,8.592,ACTIVE,222.32,370.90,59.990,1555697704,"201051344000569","174011545737251",28.51,36.00,0,336.94,427.71,247.9,237.4,1.123,1285376.6,1285376.6,16489,0,0,0,L,1122011218,1,125.40,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697735,396760.00
04/19/2019 14:15,2,8.701,ACTIVE,222.32,377.22,59.980,1555697704,"179051228000119","174011545737251",28.55,40.00,0,338.14,427.41,251.4,240.7,1.176,72601.0,72601.0,16587,0,0,0,L,46974696,1,125.85,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555697736,396761.00
04/19/2019 14:30,2,8.414,ACTIVE,222.55,368.80,60.012,1555698604,"201051344000579","174011545737251",27.55,42.80,0,341.75,425.01,234.8,224.8,1.078,1285239.1,1285239.1,16945,0,0,0,L,1122011218,1,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698605,396762.00
04/19/2019 14:30,2,8.646,ACTIVE,219.61,364.59,60.006,1555698604,"201051344001025","174011545737251",27.14,49.00,0,336.04,420.80,237.5,227.3,1.047,1267491.0,1267491.0,24873,0,0,0,L,1122011218,1,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698606,396763.00
04/19/2019 14:30,2,8.260,ACTIVE,219.84,365.49,60.001,1555698604,"201051344001093","174011545737251",28.07,39.30,0,334.54,420.80,234.8,224.7,1.061,1251433.3,1251433.3,24909,0,0,0,L,1122011218,1,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698607,396764.00
04/19/2019 14:30,2,8.484,ACTIVE,222.55,371.51,60.012,1555698604,"201051344000458","174011545737251",27.87,38.60,0,341.45,426.21,239.3,229.0,1.096,1268423.9,1268423.9,16694,0,0,0,L,1122011218,1,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698608,396765.00
04/19/2019 14:30,2,8.430,ACTIVE,218.03,365.19,60.043,1555698604,"201051344000890","174011545737251",26.90,47.30,0,336.34,418.39,229.8,219.9,1.061,1266092.5,1266092.5,24824,0,0,0,L,1122011218,1,125.62,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698609,396766.00
04/19/2019 14:30,2,8.504,ACTIVE,222.77,364.29,60.006,1555698604,"201051344000988","174011545737251",17.97,33.00,0,343.25,401.26,154.8,147.5,0.712,978881.1,978881.1,17011,0,0,0,L,1122011218,1,126.07,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698610,396767.00
04/19/2019 14:30,2,8.500,ACTIVE,219.84,367.00,60.033,1555698604,"201051344000582","174011545737251",26.92,40.00,0,334.54,421.40,231.6,221.6,1.052,1245050.4,1245050.4,24799,0,0,0,L,1122011218,1,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698611,396768.00
04/19/2019 14:30,2,8.633,ACTIVE,220.97,368.80,59.975,1555698604,"201051344000868","174011545737251",27.63,33.00,0,332.73,422.30,241.5,231.2,1.078,1253569.8,1253569.8,48744,0,0,0,L,1122011218,1,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698612,396769.00
04/19/2019 14:30,2,8.482,ACTIVE,222.55,372.71,60.006,1555698604,"201051344000576","174011545737251",28.15,33.50,0,340.55,427.71,241.8,231.5,1.100,1271708.4,1271708.4,20776,0,0,0,L,1122011218,1,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698612,396770.00
04/19/2019 14:30,2,8.400,ACTIVE,222.55,370.60,60.012,1555698604,"201051344001158","174011545737251",27.49,38.80,0,340.55,425.01,233.8,223.7,1.074,1248456.0,1248456.0,17004,0,0,0,L,1122011218,1,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698613,396771.00
04/19/2019 14:30,2,8.467,ACTIVE,219.61,366.40,60.001,1555698604,"201051344000917","174011545737251",27.47,41.30,0,334.84,421.10,235.6,225.4,1.100,1262933.6,1262933.6,24680,0,0,0,L,1122011218,1,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698614,396772.00
