ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 14:30,2,8.188,ACTIVE,218.48,356.48,60.022,1555698604,"201051344000417","174011545737251",17.87,43.60,0,336.94,393.15,148.3,141.2,0.694,1013451.4,1013451.4,24862,0,0,0,L,1122011218,1,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698615,396773.00
04/19/2019 14:30,2,8.408,ACTIVE,218.03,365.49,60.001,1555698604,"201051344000685","174011545737251",27.10,41.50,0,336.04,418.70,230.8,220.9,1.109,1267865.9,1267865.9,24885,0,0,0,L,1122011218,1,125.85,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698616,396774.00
04/19/2019 14:30,2,8.539,ACTIVE,220.06,366.70,60.054,1555698604,"201051344000651","174011545737251",27.02,41.80,0,333.93,420.20,233.8,223.7,1.052,1260624.2,1260624.2,24854,0,0,0,L,1122011218,1,126.53,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698617,396775.00
04/19/2019 14:30,2,8.512,ACTIVE,220.06,368.20,60.012,1555698604,"201051344000594","174011545737251",27.37,58.50,0,333.33,419.90,236.1,225.9,1.065,1274583.8,1274583.8,48686,0,0,0,L,1122011218,1,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698618,396776.00
04/19/2019 14:30,2,8.404,ACTIVE,222.77,373.01,60.001,1555698604,"201051344000469","174011545737251",28.23,32.00,0,341.15,427.41,240.2,229.9,1.105,1253137.6,1253137.6,16977,0,0,0,L,1122011218,1,125.62,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698619,396777.00
04/19/2019 14:30,2,8.650,ACTIVE,220.06,368.20,60.001,1555698604,"201051344000585","174011545737251",27.15,42.30,0,334.54,420.50,237.8,227.6,1.083,1273765.7,1273765.7,24912,0,0,0,L,1122011218,1,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698620,396778.00
04/19/2019 14:30,2,8.527,ACTIVE,223.00,370.90,60.006,1555698604,"201051344000853","174011545737251",28.25,36.50,0,339.95,427.71,243.7,233.3,1.118,1276576.2,1276576.2,16576,0,0,0,L,1122011218,1,126.53,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698621,396779.00
04/19/2019 14:30,2,8.486,ACTIVE,218.03,366.10,60.012,1555698604,"201051344001145","174011545737251",27.33,39.00,0,336.04,420.20,234.7,224.6,1.069,1276152.2,1276152.2,24831,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698622,396780.00
04/19/2019 14:30,2,8.447,ACTIVE,219.16,364.89,59.996,1555698604,"201051344000438","174011545737251",26.88,44.30,0,335.44,420.20,229.9,220.0,1.074,1269018.3,1269018.3,24861,0,0,0,L,1122011218,1,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698623,396781.00
04/19/2019 14:30,2,8.490,ACTIVE,219.61,365.19,60.012,1555698604,"201051344001135","174011545737251",27.00,43.20,0,336.04,420.50,232.1,222.1,1.061,1255853.1,1255853.1,24814,0,0,0,L,1122011218,1,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698624,396782.00
04/19/2019 14:30,2,8.553,ACTIVE,222.55,370.00,60.006,1555698604,"201051344000983","174011545737251",27.89,35.00,0,340.85,427.11,241.6,231.2,1.109,1274625.8,1274625.8,16577,0,0,0,L,1122011218,1,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698625,396783.00
04/19/2019 14:30,2,8.473,ACTIVE,219.61,366.10,60.006,1555698604,"201051344001203","174011545737251",27.61,45.50,0,335.44,420.80,236.8,226.7,1.065,1263567.3,1263567.3,24871,0,0,0,L,1122011218,1,126.53,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698626,396784.00
04/19/2019 14:30,2,8.309,ACTIVE,217.80,363.99,60.001,1555698604,"201051344001230","174011545737251",27.71,42.30,0,329.13,420.20,233.0,223.0,1.074,1260434.9,1260434.9,24692,0,0,0,L,1122011218,1,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698627,396785.00
04/19/2019 14:30,2,8.324,ACTIVE,218.03,364.89,59.985,1555698604,"201051344000646","174011545737251",27.39,45.80,0,332.13,420.50,231.0,221.0,1.078,1253449.5,1253449.5,24840,0,0,0,L,1122011218,1,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698628,396786.00
04/19/2019 14:30,2,8.525,ACTIVE,220.97,368.50,60.006,1555698604,"201051344000867","174011545737251",27.55,48.00,0,333.63,421.40,237.8,227.6,1.047,1251849.8,1251849.8,48765,0,0,0,L,1122011218,1,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698629,396787.00
04/19/2019 14:30,2,8.486,ACTIVE,220.97,368.20,60.012,1555698604,"201051344000633","174011545737251",27.37,47.50,0,333.63,418.70,235.2,225.1,1.096,1250679.1,1250679.1,48812,0,0,0,L,1122011218,1,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698630,396788.00
04/19/2019 14:30,2,8.340,ACTIVE,218.26,363.99,59.980,1555698604,"201051344000955","174011545737251",27.19,47.50,0,336.64,417.79,229.6,219.6,1.061,1273453.9,1273453.9,24858,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698630,396789.00
04/19/2019 14:30,2,8.469,ACTIVE,221.87,370.90,60.006,1555698604,"201051344000648","174011545737251",27.55,36.00,0,335.44,425.91,236.3,226.2,1.078,1264515.9,1264515.9,48318,0,0,0,L,1122011218,1,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698631,396790.00
04/19/2019 14:30,2,8.594,ACTIVE,222.10,370.30,60.033,1555698604,"201051344000645","174011545737251",27.67,35.20,0,342.05,426.21,240.6,230.3,1.078,1269346.4,1269346.4,48281,0,0,0,L,1122011218,1,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698632,396791.00
04/19/2019 14:30,2,8.477,ACTIVE,222.32,370.00,60.017,1555698604,"201051344000569","174011545737251",28.35,35.40,0,337.24,427.41,243.4,233.0,1.100,1285435.3,1285435.3,16490,0,0,0,L,1122011218,1,125.40,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698633,396792.00
04/19/2019 14:30,2,8.594,ACTIVE,222.10,377.22,60.028,1555698604,"179051228000119","174011545737251",28.23,39.00,0,338.74,427.11,245.4,235.0,1.127,72660.4,72660.4,16588,0,0,0,L,46974696,1,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555698634,396793.00
04/19/2019 14:45,2,8.326,ACTIVE,222.55,370.30,60.012,1555699504,"201051344000579","174011545737251",27.04,42.50,0,341.45,423.50,228.0,218.2,1.039,1285294.5,1285294.5,16946,0,0,0,L,1122011218,1,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699506,396794.00
04/19/2019 14:45,2,8.400,ACTIVE,219.61,365.19,60.006,1555699504,"201051344001025","174011545737251",27.12,49.50,0,333.33,419.60,230.6,220.6,1.012,1267546.9,1267546.9,24874,0,0,0,L,1122011218,1,125.85,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699507,396795.00
04/19/2019 14:45,2,8.109,ACTIVE,219.84,365.80,60.012,1555699504,"201051344001093","174011545737251",27.71,40.00,0,334.84,419.90,227.4,217.6,1.016,1251488.7,1251488.7,24910,0,0,0,L,1122011218,1,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699507,396796.00
04/19/2019 14:45,2,8.271,ACTIVE,222.32,369.70,60.012,1555699504,"201051344000458","174011545737251",27.67,39.00,0,336.64,424.41,231.7,221.7,1.065,1268480.2,1268480.2,16695,0,0,0,L,1122011218,1,126.07,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699508,396797.00
04/19/2019 14:45,2,8.189,ACTIVE,218.26,362.79,60.006,1555699504,"201051344000890","174011545737251",26.98,47.30,0,331.23,415.99,223.6,213.9,1.034,1266146.7,1266146.7,24825,0,0,0,L,1122011218,1,125.62,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699510,396798.00
04/19/2019 14:45,2,8.287,ACTIVE,222.32,362.79,60.012,1555699504,"201051344000988","174011545737251",17.89,33.80,0,342.35,400.06,150.2,143.0,0.694,978917.5,978917.5,17012,0,0,0,L,1122011218,1,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699511,396799.00
04/19/2019 14:45,2,8.184,ACTIVE,219.84,366.70,60.006,1555699504,"201051344000582","174011545737251",27.17,40.00,0,334.24,420.20,225.0,215.3,1.039,1245105.1,1245105.1,24800,0,0,0,L,1122011218,1,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699512,396800.00
04/19/2019 14:45,2,8.367,ACTIVE,220.74,367.00,60.006,1555699504,"201051344000868","174011545737251",27.63,33.50,0,334.24,420.80,234.1,224.0,1.043,1253626.8,1253626.8,48745,0,0,0,L,1122011218,1,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699513,396801.00
04/19/2019 14:45,2,8.297,ACTIVE,222.32,373.31,60.006,1555699504,"201051344000576","174011545737251",27.77,33.50,0,340.25,426.21,233.3,223.3,1.083,1271765.4,1271765.4,20777,0,0,0,L,1122011218,1,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699514,396802.00
04/19/2019 14:45,2,8.346,ACTIVE,222.32,369.70,60.012,1555699504,"201051344001158","174011545737251",26.80,39.50,0,341.45,422.90,226.5,216.7,1.025,1248511.2,1248511.2,17005,0,0,0,L,1122011218,1,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699515,396803.00
04/19/2019 14:45,2,8.283,ACTIVE,219.61,366.10,60.001,1555699504,"201051344000917","174011545737251",27.29,41.80,0,335.44,419.00,228.9,219.0,1.069,1262989.1,1262989.1,24681,0,0,0,L,1122011218,1,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699515,396804.00
04/19/2019 14:45,2,7.969,ACTIVE,218.48,355.88,60.006,1555699504,"201051344000417","174011545737251",17.87,43.20,0,336.64,390.14,144.3,137.4,0.676,1013486.1,1013486.1,24863,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699516,396805.00
04/19/2019 14:45,2,8.219,ACTIVE,218.03,363.39,60.001,1555699504,"201051344000685","174011545737251",27.10,41.80,0,335.74,416.59,225.2,215.4,1.083,1267920.4,1267920.4,24886,0,0,0,L,1122011218,1,125.85,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699517,396806.00
04/19/2019 14:45,2,8.324,ACTIVE,220.06,368.80,60.001,1555699504,"201051344000651","174011545737251",26.90,41.50,0,334.24,418.39,226.8,217.0,1.025,1260679.2,1260679.2,24855,0,0,0,L,1122011218,1,126.75,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699518,396807.00
04/19/2019 14:45,2,8.270,ACTIVE,220.06,366.10,60.001,1555699504,"201051344000594","174011545737251",27.35,58.50,0,334.24,418.70,229.0,219.1,1.030,1274639.5,1274639.5,48687,0,0,0,L,1122011218,1,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699519,396808.00
04/19/2019 14:45,2,8.262,ACTIVE,222.32,369.70,60.006,1555699504,"201051344000469","174011545737251",27.87,32.00,0,337.54,425.01,233.1,223.0,1.078,1253194.3,1253194.3,16978,0,0,0,L,1122011218,1,125.62,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699520,396809.00
04/19/2019 14:45,2,8.396,ACTIVE,219.84,364.89,60.001,1555699504,"201051344000585","174011545737251",27.19,42.80,0,334.84,419.00,231.2,221.2,1.056,1273821.7,1273821.7,24913,0,0,0,L,1122011218,1,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699521,396810.00
04/19/2019 14:45,2,8.355,ACTIVE,222.77,371.21,59.996,1555699504,"201051344000853","174011545737251",27.87,35.80,0,340.85,426.81,235.8,225.7,1.056,1276633.6,1276633.6,16577,0,0,0,L,1122011218,1,126.53,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699522,396811.00
04/19/2019 14:45,2,8.271,ACTIVE,218.26,363.09,60.012,1555699504,"201051344001145","174011545737251",27.27,39.80,0,336.34,418.70,228.4,218.5,1.052,1276207.5,1276207.5,24832,0,0,0,L,1122011218,1,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699523,396812.00
04/19/2019 14:45,2,8.166,ACTIVE,219.16,364.89,59.969,1555699504,"201051344000438","174011545737251",27.14,44.80,0,336.04,419.00,224.4,214.6,1.047,1269072.5,1269072.5,24862,0,0,0,L,1122011218,1,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699524,396813.00
04/19/2019 14:45,2,8.174,ACTIVE,219.39,365.19,59.996,1555699504,"201051344001135","174011545737251",27.29,43.40,0,336.34,419.30,226.1,216.3,1.025,1255907.9,1255907.9,24815,0,0,0,L,1122011218,1,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699525,396814.00
04/19/2019 14:45,2,8.268,ACTIVE,222.32,370.00,59.996,1555699504,"201051344000983","174011545737251",27.95,35.40,0,336.64,425.01,233.9,223.8,1.078,1274682.7,1274682.7,16578,0,0,0,L,1122011218,1,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699526,396815.00
04/19/2019 14:45,2,8.275,ACTIVE,219.61,364.29,60.001,1555699504,"201051344001203","174011545737251",27.39,45.80,0,336.64,419.30,229.4,219.5,1.056,1263623.1,1263623.1,24872,0,0,0,L,1122011218,1,126.30,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699527,396816.00
04/19/2019 14:45,2,8.125,ACTIVE,217.80,363.39,59.996,1555699504,"201051344001230","174011545737251",27.53,42.30,0,328.52,412.98,226.6,216.8,1.043,1260489.9,1260489.9,24693,0,0,0,L,1122011218,1,125.40,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699528,396817.00
04/19/2019 14:45,2,8.197,ACTIVE,218.26,364.89,60.001,1555699504,"201051344000646","174011545737251",27.12,45.30,0,333.33,418.39,225.0,215.2,1.052,1253504.0,1253504.0,24841,0,0,0,L,1122011218,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699529,396818.00
04/19/2019 14:45,2,8.236,ACTIVE,220.97,365.80,59.996,1555699504,"201051344000867","174011545737251",27.65,48.80,0,333.93,416.29,230.6,220.6,1.021,1251905.9,1251905.9,48766,0,0,0,L,1122011218,1,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699530,396819.00
04/19/2019 14:45,2,8.318,ACTIVE,220.74,369.10,60.006,1555699504,"201051344000633","174011545737251",27.10,47.30,0,333.93,417.19,228.1,218.2,1.056,1250734.6,1250734.6,48813,0,0,0,L,1122011218,1,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699531,396820.00
04/19/2019 14:45,2,8.105,ACTIVE,218.48,363.09,59.990,1555699504,"201051344000955","174011545737251",27.27,47.80,0,336.34,415.39,223.8,214.1,1.043,1273507.9,1273507.9,24859,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699532,396821.00
04/19/2019 14:45,2,8.131,ACTIVE,221.64,368.20,60.022,1555699504,"201051344000648","174011545737251",27.79,36.30,0,335.14,422.90,228.8,218.9,1.034,1264571.6,1264571.6,48319,0,0,0,L,1122011218,1,125.17,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699533,396822.00
04/19/2019 14:45,2,8.391,ACTIVE,221.87,369.10,60.033,1555699504,"201051344000645","174011545737251",27.41,35.80,0,336.64,424.11,232.8,222.8,1.039,1269403.2,1269403.2,48282,0,0,0,L,1122011218,1,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699534,396823.00
04/19/2019 14:45,2,8.314,ACTIVE,222.10,370.60,59.996,1555699504,"201051344000569","174011545737251",27.91,35.40,0,334.54,425.61,234.9,224.8,1.074,1285492.6,1285492.6,16492,0,0,0,L,1122011218,1,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699535,396824.00
04/19/2019 14:45,2,8.348,ACTIVE,222.10,376.92,60.001,1555699504,"179051228000119","174011545737251",28.13,39.80,0,338.44,425.61,237.8,227.6,1.118,72718.3,72718.3,16589,0,0,0,L,46974696,1,125.85,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555699536,396825.00
04/19/2019 15:00,2,8.049,ACTIVE,222.32,368.20,60.012,1555700404,"201051344000579","174011545737251",27.41,42.50,0,341.45,421.70,223.5,213.8,1.030,1285348.4,1285348.4,16947,0,0,0,L,1122011218,1,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700405,396826.00
04/19/2019 15:00,2,8.182,ACTIVE,219.39,366.70,60.017,1555700404,"201051344001025","174011545737251",27.43,50.00,0,332.13,418.39,227.4,217.6,0.994,1267601.6,1267601.6,24875,0,0,0,L,1122011218,1,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700406,396827.00
04/19/2019 15:00,2,7.922,ACTIVE,219.61,364.29,60.012,1555700404,"201051344001093","174011545737251",27.89,39.80,0,335.44,417.19,223.7,214.0,1.039,1251542.5,1251542.5,24911,0,0,0,L,1122011218,1,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700407,396828.00
04/19/2019 15:00,2,7.943,ACTIVE,222.10,370.60,60.012,1555700404,"201051344000458","174011545737251",28.31,38.40,0,342.65,422.60,227.7,217.8,1.043,1268535.1,1268535.1,16696,0,0,0,L,1122011218,1,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700408,396829.00
04/19/2019 15:00,2,8.014,ACTIVE,218.03,362.49,59.975,1555700404,"201051344000890","174011545737251",27.10,47.00,0,330.63,414.79,219.9,210.3,1.016,1266199.5,1266199.5,24826,0,0,0,L,1122011218,1,125.62,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700409,396830.00
04/19/2019 15:00,2,8.145,ACTIVE,222.10,362.79,60.012,1555700404,"201051344000988","174011545737251",17.95,33.30,0,342.95,398.86,148.1,141.0,0.681,978953.0,978953.0,17013,0,0,0,L,1122011218,1,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700410,396831.00
04/19/2019 15:00,2,7.984,ACTIVE,219.61,366.70,59.985,1555700404,"201051344000582","174011545737251",27.35,40.20,0,335.74,418.39,221.1,211.5,1.021,1245158.4,1245158.4,24801,0,0,0,L,1122011218,1,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700411,396832.00
04/19/2019 15:00,2,8.146,ACTIVE,220.74,368.50,60.006,1555700404,"201051344000868","174011545737251",27.89,32.60,0,333.93,418.39,230.2,220.3,1.025,1253682.2,1253682.2,48746,0,0,0,L,1122011218,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700412,396833.00
04/19/2019 15:00,2,8.008,ACTIVE,222.10,369.70,60.006,1555700404,"201051344000576","174011545737251",28.33,33.30,0,341.75,424.11,229.6,219.7,1.061,1271820.7,1271820.7,20778,0,0,0,L,1122011218,1,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700413,396834.00
04/19/2019 15:00,2,8.018,ACTIVE,222.10,368.20,60.006,1555700404,"201051344001158","174011545737251",27.47,38.60,0,342.05,421.10,222.9,213.2,1.012,1248564.9,1248564.9,17006,0,0,0,L,1122011218,1,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700414,396835.00
04/19/2019 15:00,2,8.037,ACTIVE,219.39,366.70,60.001,1555700404,"201051344000917","174011545737251",27.67,41.30,0,336.34,416.89,225.2,215.4,1.074,1263043.4,1263043.4,24682,0,0,0,L,1122011218,1,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700415,396836.00
04/19/2019 15:00,2,7.830,ACTIVE,218.48,356.48,60.006,1555700404,"201051344000417","174011545737251",17.89,43.00,0,337.54,388.04,141.9,135.0,0.663,1013520.0,1013520.0,24864,0,0,0,L,1122011218,1,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700416,396837.00
04/19/2019 15:00,2,7.977,ACTIVE,218.03,363.39,60.001,1555700404,"201051344000685","174011545737251",27.39,41.30,0,336.94,414.19,221.3,211.6,1.061,1267973.6,1267973.6,24887,0,0,0,L,1122011218,1,125.85,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700417,396838.00
04/19/2019 15:00,2,8.094,ACTIVE,219.84,365.80,59.990,1555700404,"201051344000651","174011545737251",27.27,41.80,0,334.84,416.59,223.5,213.8,1.008,1260732.9,1260732.9,24856,0,0,0,L,1122011218,1,126.53,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700418,396839.00
04/19/2019 15:00,2,8.072,ACTIVE,219.61,364.59,60.001,1555700404,"201051344000594","174011545737251",27.43,57.70,0,333.93,416.59,224.2,214.4,0.990,1274693.6,1274693.6,48688,0,0,0,L,1122011218,1,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700419,396840.00
04/19/2019 15:00,2,8.043,ACTIVE,222.32,370.30,59.980,1555700404,"201051344000469","174011545737251",28.23,31.80,0,341.45,423.50,229.9,220.0,1.056,1253249.8,1253249.8,16979,0,0,0,L,1122011218,1,125.62,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700421,396841.00
04/19/2019 15:00,2,8.258,ACTIVE,219.84,367.00,60.001,1555700404,"201051344000585","174011545737251",27.35,42.00,0,335.14,417.49,228.8,219.0,1.061,1273876.7,1273876.7,24914,0,0,0,L,1122011218,1,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700422,396842.00
04/19/2019 15:00,2,8.064,ACTIVE,222.77,372.11,60.001,1555700404,"201051344000853","174011545737251",28.45,35.20,0,341.15,423.81,232.0,222.0,1.078,1276689.6,1276689.6,16578,0,0,0,L,1122011218,1,126.53,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700423,396843.00
04/19/2019 15:00,2,8.088,ACTIVE,218.03,362.79,59.990,1555700404,"201051344001145","174011545737251",27.33,39.50,0,336.64,416.59,223.8,214.1,1.025,1276261.6,1276261.6,24833,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700424,396844.00
04/19/2019 15:00,2,7.994,ACTIVE,219.16,362.79,60.006,1555700404,"201051344000438","174011545737251",27.14,44.30,0,336.64,416.89,219.6,210.0,1.008,1269125.5,1269125.5,24863,0,0,0,L,1122011218,1,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700425,396845.00
04/19/2019 15:00,2,8.094,ACTIVE,219.39,362.79,59.996,1555700404,"201051344001135","174011545737251",27.19,43.20,0,337.24,416.59,222.9,213.3,1.008,1255961.6,1255961.6,24816,0,0,0,L,1122011218,1,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700426,396846.00
04/19/2019 15:00,2,8.107,ACTIVE,222.10,369.70,59.980,1555700404,"201051344000983","174011545737251",28.05,35.00,0,338.14,423.20,230.3,220.3,1.065,1274738.3,1274738.3,16579,0,0,0,L,1122011218,1,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700427,396847.00
04/19/2019 15:00,2,8.012,ACTIVE,219.61,362.19,60.001,1555700404,"201051344001203","174011545737251",27.85,45.30,0,336.34,417.79,225.9,216.2,1.021,1263677.6,1263677.6,24873,0,0,0,L,1122011218,1,126.53,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700428,396848.00
04/19/2019 15:00,2,7.996,ACTIVE,217.80,363.39,60.012,1555700404,"201051344001230","174011545737251",27.49,41.50,0,329.43,411.18,222.8,213.1,1.030,1260543.7,1260543.7,24694,0,0,0,L,1122011218,1,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700429,396849.00
04/19/2019 15:00,2,7.988,ACTIVE,218.26,363.39,60.006,1555700404,"201051344000646","174011545737251",27.39,45.00,0,332.73,416.59,221.5,211.8,1.016,1253557.3,1253557.3,24842,0,0,0,L,1122011218,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700430,396850.00
04/19/2019 15:00,2,8.020,ACTIVE,220.52,367.00,60.006,1555700404,"201051344000867","174011545737251",27.91,47.50,0,334.54,414.49,226.4,216.6,1.016,1251960.6,1251960.6,48767,0,0,0,L,1122011218,1,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700431,396851.00
04/19/2019 15:00,2,8.023,ACTIVE,220.74,366.70,60.006,1555700404,"201051344000633","174011545737251",27.55,46.60,0,335.14,415.99,223.8,214.1,1.025,1250788.7,1250788.7,48814,0,0,0,L,1122011218,1,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700432,396852.00
04/19/2019 15:00,2,7.914,ACTIVE,218.26,363.69,60.006,1555700404,"201051344000955","174011545737251",27.35,47.30,0,336.04,414.79,219.3,209.7,1.021,1273560.8,1273560.8,24860,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700433,396853.00
04/19/2019 15:00,2,7.857,ACTIVE,221.64,367.00,60.012,1555700404,"201051344000648","174011545737251",28.25,36.30,0,336.04,421.40,224.6,214.8,1.039,1264625.9,1264625.9,48320,0,0,0,L,1122011218,1,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700434,396854.00
04/19/2019 15:00,2,8.100,ACTIVE,221.64,367.30,60.022,1555700404,"201051344000645","174011545737251",27.95,35.00,0,340.85,422.60,229.1,219.2,1.030,1269458.5,1269458.5,48283,0,0,0,L,1122011218,1,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700435,396855.00
04/19/2019 15:00,2,7.949,ACTIVE,221.87,367.60,60.012,1555700404,"201051344000569","174011545737251",28.69,34.80,0,335.44,422.60,230.9,220.9,1.061,1285548.3,1285548.3,16493,0,0,0,L,1122011218,1,125.40,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700435,396856.00
04/19/2019 15:00,2,8.047,ACTIVE,221.87,375.71,60.006,1555700404,"179051228000119","174011545737251",28.65,39.00,0,338.74,423.20,233.4,223.3,1.118,72774.7,72774.7,16590,0,0,0,L,46974696,1,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555700436,396857.00
04/19/2019 15:15,2,7.805,ACTIVE,221.64,368.20,60.006,1555701305,"201051344000579","174011545737251",27.51,40.80,0,339.34,420.50,217.4,207.9,1.003,1285401.2,1285401.2,16948,0,0,0,L,1122011218,1,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701306,396858.00
04/19/2019 15:15,2,7.879,ACTIVE,219.16,362.49,60.017,1555701305,"201051344001025","174011545737251",27.65,47.50,0,337.24,416.59,220.6,211.0,0.986,1267655.2,1267655.2,24876,0,0,0,L,1122011218,1,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701307,396859.00
04/19/2019 15:15,2,7.668,ACTIVE,219.61,366.40,60.017,1555701305,"201051344001093","174011545737251",28.03,38.40,0,336.04,416.29,217.6,208.1,0.977,1251595.3,1251595.3,24912,0,0,0,L,1122011218,1,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701308,396860.00
04/19/2019 15:15,2,7.766,ACTIVE,221.87,368.80,60.017,1555701305,"201051344000458","174011545737251",28.13,38.40,0,339.34,420.50,221.2,211.5,1.012,1268588.8,1268588.8,16697,0,0,0,L,1122011218,1,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701309,396861.00
04/19/2019 15:15,2,7.768,ACTIVE,218.03,362.19,60.012,1555701305,"201051344000890","174011545737251",27.12,46.20,0,333.63,414.19,213.4,204.1,0.990,1266251.3,1266251.3,24827,0,0,0,L,1122011218,1,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701310,396862.00
04/19/2019 15:15,2,7.893,ACTIVE,221.87,361.89,60.017,1555701305,"201051344000988","174011545737251",18.03,32.20,0,342.65,397.05,144.0,137.1,0.663,978987.8,978987.8,17014,0,0,0,L,1122011218,1,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701312,396863.00
04/19/2019 15:15,2,7.734,ACTIVE,219.61,366.10,60.006,1555701305,"201051344000582","174011545737251",27.49,38.80,0,335.74,416.89,215.2,205.8,0.986,1245210.7,1245210.7,24802,0,0,0,L,1122011218,1,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701313,396864.00
04/19/2019 15:15,2,7.621,ACTIVE,220.29,365.80,60.017,1555701305,"201051344000868","174011545737251",28.82,32.40,0,333.93,417.19,222.3,212.7,0.994,1253736.5,1253736.5,48747,0,0,0,L,1122011218,1,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701314,396865.00
04/19/2019 15:15,2,7.801,ACTIVE,221.64,369.10,60.012,1555701305,"201051344000576","174011545737251",28.13,32.80,0,339.34,422.60,222.2,212.5,1.025,1271874.8,1271874.8,20779,0,0,0,L,1122011218,1,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701315,396866.00
04/19/2019 15:15,2,7.771,ACTIVE,221.87,367.90,59.990,1555701305,"201051344001158","174011545737251",27.55,37.80,0,337.54,419.90,216.8,207.4,0.990,1248617.6,1248617.6,17007,0,0,0,L,1122011218,1,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701316,396867.00
04/19/2019 15:15,2,7.805,ACTIVE,219.16,364.29,60.012,1555701305,"201051344000917","174011545737251",27.71,40.20,0,335.44,415.69,218.9,209.4,1.030,1263096.6,1263096.6,24683,0,0,0,L,1122011218,1,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701317,396868.00
04/19/2019 15:15,2,7.592,ACTIVE,218.26,355.28,60.012,1555701305,"201051344000417","174011545737251",17.91,42.80,0,337.54,387.74,137.8,131.1,0.650,1013553.3,1013553.3,24865,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701318,396869.00
04/19/2019 15:15,2,7.750,ACTIVE,217.80,362.19,60.006,1555701305,"201051344000685","174011545737251",27.29,40.40,0,336.94,413.29,214.3,205.0,1.030,1268025.7,1268025.7,24888,0,0,0,L,1122011218,1,125.85,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701319,396870.00
04/19/2019 15:15,2,7.752,ACTIVE,219.61,365.80,59.996,1555701305,"201051344000651","174011545737251",27.65,40.80,0,335.44,415.99,217.0,207.5,0.986,1260785.7,1260785.7,24857,0,0,0,L,1122011218,1,126.30,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701320,396871.00
04/19/2019 15:15,2,7.809,ACTIVE,219.39,364.89,60.012,1555701305,"201051344000594","174011545737251",27.57,55.80,0,334.84,415.69,218.1,208.5,0.981,1274746.5,1274746.5,48689,0,0,0,L,1122011218,1,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701321,396872.00
04/19/2019 15:15,2,7.736,ACTIVE,221.87,368.80,60.006,1555701305,"201051344000469","174011545737251",28.47,31.00,0,336.64,422.30,222.9,213.2,1.039,1253303.9,1253303.9,16980,0,0,0,L,1122011218,1,125.17,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701322,396873.00
04/19/2019 15:15,2,7.994,ACTIVE,219.61,363.99,60.012,1555701305,"201051344000585","174011545737251",27.39,41.80,0,335.44,416.59,221.9,212.2,1.008,1273930.6,1273930.6,24915,0,0,0,L,1122011218,1,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701323,396874.00
04/19/2019 15:15,2,7.707,ACTIVE,222.32,370.60,59.996,1555701305,"201051344000853","174011545737251",28.71,35.20,0,342.35,422.90,224.0,214.3,1.030,1276744.1,1276744.1,16579,0,0,0,L,1122011218,1,126.07,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701324,396875.00
04/19/2019 15:15,2,7.750,ACTIVE,218.03,360.99,60.022,1555701305,"201051344001145","174011545737251",27.71,39.00,0,336.94,415.39,217.4,208.0,0.999,1276314.4,1276314.4,24834,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701325,396876.00
04/19/2019 15:15,2,7.662,ACTIVE,218.71,362.79,60.017,1555701305,"201051344000438","174011545737251",27.43,44.30,0,336.34,415.09,212.7,203.3,0.990,1269177.2,1269177.2,24864,0,0,0,L,1122011218,1,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701326,396877.00
04/19/2019 15:15,2,7.879,ACTIVE,219.16,362.19,60.012,1555701305,"201051344001135","174011545737251",27.00,42.30,0,336.34,415.09,215.4,206.0,0.986,1256014.0,1256014.0,24817,0,0,0,L,1122011218,1,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701326,396878.00
04/19/2019 15:15,2,7.775,ACTIVE,221.64,368.50,60.012,1555701305,"201051344000983","174011545737251",28.37,34.80,0,335.44,421.70,223.2,213.6,1.034,1274792.4,1274792.4,16580,0,0,0,L,1122011218,1,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701327,396879.00
04/19/2019 15:15,2,7.826,ACTIVE,219.39,364.59,60.006,1555701305,"201051344001203","174011545737251",27.75,44.30,0,336.64,416.29,219.9,210.4,1.012,1263730.9,1263730.9,24874,0,0,0,L,1122011218,1,126.30,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701328,396880.00
04/19/2019 15:15,2,7.686,ACTIVE,217.58,362.19,60.012,1555701305,"201051344001230","174011545737251",27.79,41.30,0,329.43,409.98,216.3,206.9,0.999,1260596.2,1260596.2,24695,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701329,396881.00
04/19/2019 15:15,2,7.705,ACTIVE,217.80,362.19,60.001,1555701305,"201051344000646","174011545737251",27.49,43.80,0,331.23,415.39,214.4,205.0,0.999,1253609.4,1253609.4,24843,0,0,0,L,1122011218,1,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701330,396882.00
04/19/2019 15:15,2,7.691,ACTIVE,220.06,364.59,60.006,1555701305,"201051344000867","174011545737251",28.27,47.30,0,334.54,413.59,219.9,210.4,0.950,1252013.9,1252013.9,48768,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701331,396883.00
04/19/2019 15:15,2,7.775,ACTIVE,220.29,366.10,60.012,1555701305,"201051344000633","174011545737251",27.67,46.40,0,334.24,413.89,217.5,208.0,0.994,1250841.4,1250841.4,48815,0,0,0,L,1122011218,1,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701332,396884.00
04/19/2019 15:15,2,7.680,ACTIVE,218.03,362.19,60.001,1555701305,"201051344000955","174011545737251",27.25,47.00,0,336.94,412.68,211.8,202.6,0.994,1273612.3,1273612.3,24861,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701333,396885.00
04/19/2019 15:15,2,7.795,ACTIVE,220.97,367.00,60.006,1555701305,"201051344000648","174011545737251",27.61,35.40,0,335.14,420.20,218.0,208.5,0.994,1264678.8,1264678.8,48321,0,0,0,L,1122011218,1,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701334,396886.00
04/19/2019 15:15,2,7.799,ACTIVE,221.19,365.80,60.006,1555701305,"201051344000645","174011545737251",28.13,34.00,0,336.34,419.30,222.2,212.6,0.999,1269512.4,1269512.4,48284,0,0,0,L,1122011218,1,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701335,396887.00
04/19/2019 15:15,2,7.770,ACTIVE,221.42,367.60,60.017,1555701305,"201051344000569","174011545737251",28.41,34.30,0,335.44,421.10,223.5,213.8,1.030,1285602.6,1285602.6,16494,0,0,0,L,1122011218,1,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701336,396888.00
04/19/2019 15:15,2,7.812,ACTIVE,221.19,373.91,60.017,1555701305,"179051228000119","174011545737251",28.59,38.40,0,339.34,422.30,226.1,216.3,1.065,72829.6,72829.6,16591,0,0,0,L,46974696,1,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555701337,396889.00
04/19/2019 15:30,2,7.486,ACTIVE,221.87,367.00,60.049,1555702204,"201051344000579","174011545737251",27.65,40.80,0,337.54,416.89,209.5,200.3,0.963,1285452.1,1285452.1,16949,0,0,0,L,1122011218,1,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702205,396890.00
04/19/2019 15:30,2,7.539,ACTIVE,219.84,365.19,60.038,1555702204,"201051344001025","174011545737251",27.87,47.00,0,337.84,414.19,212.9,203.5,0.941,1267706.7,1267706.7,24877,0,0,0,L,1122011218,1,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702206,396891.00
04/19/2019 15:30,2,7.348,ACTIVE,220.29,364.89,60.033,1555702204,"201051344001093","174011545737251",28.13,37.50,0,336.64,414.79,209.2,200.0,0.941,1251646.1,1251646.1,24913,0,0,0,L,1122011218,1,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702207,396892.00
04/19/2019 15:30,2,7.455,ACTIVE,221.87,366.70,60.065,1555702204,"201051344000458","174011545737251",28.27,36.80,0,336.64,418.09,213.4,204.0,0.981,1268640.5,1268640.5,16698,0,0,0,L,1122011218,1,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702208,396893.00
04/19/2019 15:30,2,7.357,ACTIVE,218.71,363.69,60.049,1555702204,"201051344000890","174011545737251",27.69,45.80,0,332.13,407.87,206.3,197.2,0.955,1266301.2,1266301.2,24828,0,0,0,L,1122011218,1,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702209,396894.00
04/19/2019 15:30,2,7.551,ACTIVE,221.87,361.29,60.033,1555702204,"201051344000988","174011545737251",18.15,32.40,0,342.35,392.85,138.8,132.0,0.636,979021.2,979021.2,17015,0,0,0,L,1122011218,1,125.40,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702210,396895.00
04/19/2019 15:30,2,7.447,ACTIVE,220.29,365.49,60.017,1555702204,"201051344000582","174011545737251",27.53,39.00,0,336.34,414.79,207.6,198.4,0.963,1245260.9,1245260.9,24803,0,0,0,L,1122011218,1,126.07,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702211,396896.00
04/19/2019 15:30,2,7.479,ACTIVE,220.29,366.70,60.043,1555702204,"201051344000868","174011545737251",28.43,32.20,0,334.84,415.99,215.2,205.8,0.968,1253788.6,1253788.6,48748,0,0,0,L,1122011218,1,124.72,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702212,396897.00
04/19/2019 15:30,2,7.369,ACTIVE,221.64,367.90,60.033,1555702204,"201051344000576","174011545737251",28.69,32.40,0,336.34,419.60,213.9,204.6,0.990,1271926.7,1271926.7,20780,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702213,396898.00
04/19/2019 15:30,2,7.510,ACTIVE,221.64,367.60,60.012,1555702204,"201051344001158","174011545737251",27.43,37.30,0,336.94,413.59,208.7,199.5,0.950,1248668.2,1248668.2,17008,0,0,0,L,1122011218,1,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702214,396899.00
04/19/2019 15:30,2,7.531,ACTIVE,219.84,363.99,60.012,1555702204,"201051344000917","174011545737251",27.67,39.30,0,336.94,413.89,210.9,201.7,0.986,1263147.7,1263147.7,24684,0,0,0,L,1122011218,1,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702215,396900.00
04/19/2019 15:30,2,7.229,ACTIVE,218.93,356.48,60.033,1555702204,"201051344000417","174011545737251",18.13,42.30,0,336.34,385.93,132.7,126.2,0.619,1013585.3,1013585.3,24866,0,0,0,L,1122011218,1,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702216,396901.00
04/19/2019 15:30,2,7.365,ACTIVE,218.26,362.49,60.028,1555702204,"201051344000685","174011545737251",27.77,40.40,0,336.04,410.58,207.1,198.0,0.994,1268075.9,1268075.9,24889,0,0,0,L,1122011218,1,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702217,396902.00
04/19/2019 15:30,2,7.539,ACTIVE,220.29,366.10,60.038,1555702204,"201051344000651","174011545737251",27.37,40.20,0,336.34,413.89,209.0,199.8,0.928,1260836.3,1260836.3,24858,0,0,0,L,1122011218,1,126.53,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702218,396903.00
04/19/2019 15:30,2,7.463,ACTIVE,219.61,364.29,60.043,1555702204,"201051344000594","174011545737251",27.81,54.80,0,333.93,413.89,210.0,200.8,0.941,1274797.4,1274797.4,48690,0,0,0,L,1122011218,1,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702219,396904.00
04/19/2019 15:30,2,7.430,ACTIVE,221.87,367.60,60.038,1555702204,"201051344000469","174011545737251",28.45,30.80,0,336.64,419.60,213.8,204.4,0.999,1253355.8,1253355.8,16981,0,0,0,L,1122011218,1,125.17,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702220,396905.00
04/19/2019 15:30,2,7.586,ACTIVE,220.06,365.49,60.022,1555702204,"201051344000585","174011545737251",27.89,40.80,0,336.34,414.49,214.3,205.0,0.977,1273982.5,1273982.5,24916,0,0,0,L,1122011218,1,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702221,396906.00
04/19/2019 15:30,2,7.590,ACTIVE,222.10,369.10,60.033,1555702204,"201051344000853","174011545737251",28.17,34.50,0,336.04,419.90,216.4,206.9,0.999,1276796.6,1276796.6,16580,0,0,0,L,1122011218,1,126.07,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702222,396907.00
04/19/2019 15:30,2,7.480,ACTIVE,218.71,363.09,60.028,1555702204,"201051344001145","174011545737251",27.73,39.00,0,337.54,412.68,210.1,200.9,0.963,1276365.4,1276365.4,24835,0,0,0,L,1122011218,1,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702223,396908.00
04/19/2019 15:30,2,7.312,ACTIVE,219.61,364.89,60.028,1555702204,"201051344000438","174011545737251",27.75,44.00,0,336.34,412.98,205.5,196.4,0.955,1269227.0,1269227.0,24865,0,0,0,L,1122011218,1,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702224,396909.00
04/19/2019 15:30,2,7.455,ACTIVE,219.84,361.59,60.028,1555702204,"201051344001135","174011545737251",27.61,42.00,0,336.94,413.29,208.3,199.2,0.941,1256064.5,1256064.5,24818,0,0,0,L,1122011218,1,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702225,396910.00
04/19/2019 15:30,2,7.395,ACTIVE,221.87,367.90,60.038,1555702204,"201051344000983","174011545737251",28.73,33.50,0,335.74,415.39,214.9,205.5,0.994,1274844.6,1274844.6,16581,0,0,0,L,1122011218,1,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702226,396911.00
04/19/2019 15:30,2,7.443,ACTIVE,220.06,363.99,59.990,1555702204,"201051344001203","174011545737251",28.03,44.50,0,337.54,415.39,211.3,202.0,0.986,1263782.2,1263782.2,24875,0,0,0,L,1122011218,1,126.53,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702227,396912.00
04/19/2019 15:30,2,7.316,ACTIVE,218.48,363.39,60.012,1555702204,"201051344001230","174011545737251",28.11,40.80,0,329.43,407.87,208.3,199.1,0.963,1260646.8,1260646.8,24696,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702228,396913.00
04/19/2019 15:30,2,7.422,ACTIVE,218.71,364.29,60.017,1555702204,"201051344000646","174011545737251",27.57,43.80,0,335.74,412.68,207.2,198.0,0.955,1253659.6,1253659.6,24844,0,0,0,L,1122011218,1,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702228,396914.00
