ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 15:30,2,7.508,ACTIVE,220.29,363.39,60.033,1555702204,"201051344000867","174011545737251",27.89,45.80,0,334.84,412.08,212.1,202.7,0.924,1252065.3,1252065.3,48769,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702229,396915.00
04/19/2019 15:30,2,7.354,ACTIVE,220.52,365.80,60.028,1555702204,"201051344000633","174011545737251",28.17,44.00,0,333.93,412.38,209.6,200.3,0.986,1250892.2,1250892.2,48816,0,0,0,L,1122011218,1,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702230,396916.00
04/19/2019 15:30,2,7.344,ACTIVE,218.71,361.89,60.001,1555702204,"201051344000955","174011545737251",27.49,46.00,0,336.04,410.28,204.5,195.4,0.955,1273661.9,1273661.9,24862,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702231,396917.00
04/19/2019 15:30,2,7.389,ACTIVE,221.19,367.30,60.033,1555702204,"201051344000648","174011545737251",28.09,35.00,0,336.04,415.09,210.2,200.9,0.963,1264729.7,1264729.7,48322,0,0,0,L,1122011218,1,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702232,396918.00
04/19/2019 15:30,2,7.398,ACTIVE,221.42,366.40,60.038,1555702204,"201051344000645","174011545737251",28.53,33.80,0,336.94,414.19,213.7,204.3,0.950,1269564.2,1269564.2,48285,0,0,0,L,1122011218,1,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702233,396919.00
04/19/2019 15:30,2,7.414,ACTIVE,221.64,367.90,60.028,1555702204,"201051344000569","174011545737251",28.71,34.30,0,335.44,415.69,215.5,206.1,0.990,1285654.8,1285654.8,16495,0,0,0,L,1122011218,1,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702234,396920.00
04/19/2019 15:30,2,7.500,ACTIVE,221.64,372.71,60.065,1555702204,"179051228000119","174011545737251",28.67,37.80,0,340.55,420.50,217.8,208.3,1.039,72882.4,72882.4,16592,0,0,0,L,46974696,1,125.62,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555702235,396921.00
04/19/2019 15:45,2,7.133,ACTIVE,221.64,365.80,60.006,1555703104,"201051344000579","174011545737251",27.89,39.80,0,336.64,414.19,201.7,192.7,0.932,1285501.2,1285501.2,16950,0,0,0,L,1122011218,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703105,396922.00
04/19/2019 15:45,2,7.348,ACTIVE,219.39,363.09,60.012,1555703104,"201051344001025","174011545737251",27.51,46.40,0,336.34,412.08,204.7,195.7,0.906,1267756.6,1267756.6,24878,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703106,396923.00
04/19/2019 15:45,2,6.967,ACTIVE,219.61,362.49,60.017,1555703104,"201051344001093","174011545737251",28.49,36.30,0,335.14,411.78,200.8,191.9,0.910,1251695.1,1251695.1,24914,0,0,0,L,1122011218,1,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703107,396924.00
04/19/2019 15:45,2,7.021,ACTIVE,221.42,365.19,60.012,1555703104,"201051344000458","174011545737251",28.80,35.80,0,336.34,412.38,204.9,195.8,0.937,1268690.5,1268690.5,16699,0,0,0,L,1122011218,1,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703108,396925.00
04/19/2019 15:45,2,7.049,ACTIVE,218.03,360.69,60.012,1555703104,"201051344000890","174011545737251",27.75,44.50,0,331.23,406.07,198.0,189.2,0.910,1266349.4,1266349.4,24829,0,0,0,L,1122011218,1,125.40,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703109,396926.00
04/19/2019 15:45,2,7.156,ACTIVE,221.64,360.99,60.006,1555703104,"201051344000988","174011545737251",18.41,30.80,0,341.75,391.34,133.5,126.9,0.619,979053.6,979053.6,17016,0,0,0,L,1122011218,1,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703111,396927.00
04/19/2019 15:45,2,6.967,ACTIVE,219.61,361.89,60.006,1555703104,"201051344000582","174011545737251",28.25,38.40,0,336.64,412.38,199.2,190.4,0.919,1245309.5,1245309.5,24804,0,0,0,L,1122011218,1,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703111,396928.00
04/19/2019 15:45,2,7.109,ACTIVE,220.29,363.69,60.006,1555703104,"201051344000868","174011545737251",28.65,31.00,0,334.84,412.38,206.0,196.9,0.932,1253839.0,1253839.0,48749,0,0,0,L,1122011218,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703113,396929.00
04/19/2019 15:45,2,7.004,ACTIVE,221.42,367.30,60.017,1555703104,"201051344000576","174011545737251",28.98,31.50,0,336.34,415.69,205.6,196.5,0.946,1271976.9,1271976.9,20781,0,0,0,L,1122011218,1,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703114,396930.00
04/19/2019 15:45,2,7.131,ACTIVE,221.42,365.49,59.980,1555703104,"201051344001158","174011545737251",27.83,35.40,0,336.04,410.88,201.1,192.2,0.924,1248717.2,1248717.2,17009,0,0,0,L,1122011218,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703115,396931.00
04/19/2019 15:45,2,7.146,ACTIVE,219.39,361.89,59.996,1555703104,"201051344000917","174011545737251",28.13,39.30,0,335.74,411.48,203.6,194.6,0.963,1263197.3,1263197.3,24685,0,0,0,L,1122011218,1,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703116,396932.00
04/19/2019 15:45,2,6.930,ACTIVE,218.48,355.58,60.012,1555703104,"201051344000417","174011545737251",18.27,41.50,0,336.94,385.93,128.2,121.8,0.601,1013616.4,1013616.4,24867,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703117,396933.00
04/19/2019 15:45,2,7.086,ACTIVE,218.03,361.59,60.006,1555703104,"201051344000685","174011545737251",27.75,39.50,0,333.63,409.08,199.2,190.4,0.955,1268124.5,1268124.5,24890,0,0,0,L,1122011218,1,125.85,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703118,396934.00
04/19/2019 15:45,2,7.131,ACTIVE,219.84,363.39,59.969,1555703104,"201051344000651","174011545737251",27.89,39.80,0,336.04,411.18,201.3,192.4,0.928,1260885.4,1260885.4,24859,0,0,0,L,1122011218,1,126.53,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703119,396935.00
04/19/2019 15:45,2,7.119,ACTIVE,219.61,361.59,60.017,1555703104,"201051344000594","174011545737251",28.03,52.80,0,336.04,411.78,202.2,193.2,0.906,1274846.7,1274846.7,48691,0,0,0,L,1122011218,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703120,396936.00
04/19/2019 15:45,2,7.031,ACTIVE,221.87,367.00,60.006,1555703104,"201051344000469","174011545737251",28.90,29.50,0,334.84,412.98,205.9,196.8,0.946,1253406.0,1253406.0,16982,0,0,0,L,1122011218,1,125.40,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703121,396937.00
04/19/2019 15:45,2,7.332,ACTIVE,219.61,364.29,60.006,1555703104,"201051344000585","174011545737251",27.89,40.40,0,336.34,412.38,206.9,197.8,0.972,1274032.9,1274032.9,24917,0,0,0,L,1122011218,1,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703122,396938.00
04/19/2019 15:45,2,7.152,ACTIVE,222.32,367.60,60.006,1555703104,"201051344000853","174011545737251",28.75,32.80,0,342.35,418.09,208.0,198.9,0.955,1276847.3,1276847.3,16581,0,0,0,L,1122011218,1,126.07,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703123,396939.00
04/19/2019 15:45,2,7.123,ACTIVE,218.26,361.59,60.043,1555703104,"201051344001145","174011545737251",28.11,37.30,0,333.03,411.18,202.8,193.8,0.932,1276414.7,1276414.7,24836,0,0,0,L,1122011218,1,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703124,396940.00
04/19/2019 15:45,2,6.979,ACTIVE,219.16,362.49,60.049,1555703104,"201051344000438","174011545737251",27.95,43.20,0,336.64,411.78,197.4,188.6,0.919,1269275.1,1269275.1,24866,0,0,0,L,1122011218,1,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703125,396941.00
04/19/2019 15:45,2,7.152,ACTIVE,219.39,361.59,59.990,1555703104,"201051344001135","174011545737251",27.75,41.00,0,332.73,410.88,200.9,192.0,0.919,1256113.4,1256113.4,24819,0,0,0,L,1122011218,1,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703126,396942.00
04/19/2019 15:45,2,7.143,ACTIVE,221.64,367.30,60.028,1555703104,"201051344000983","174011545737251",28.63,32.60,0,335.74,414.19,207.2,198.0,0.959,1274895.0,1274895.0,16582,0,0,0,L,1122011218,1,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703127,396943.00
04/19/2019 15:45,2,7.117,ACTIVE,219.39,360.69,60.001,1555703104,"201051344001203","174011545737251",28.27,43.40,0,337.24,412.08,203.7,194.6,0.941,1263831.8,1263831.8,24876,0,0,0,L,1122011218,1,126.30,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703127,396944.00
04/19/2019 15:45,2,7.004,ACTIVE,218.03,359.18,60.012,1555703104,"201051344001230","174011545737251",28.31,39.80,0,330.03,406.37,200.8,191.9,0.919,1260695.6,1260695.6,24697,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703128,396945.00
04/19/2019 15:45,2,7.113,ACTIVE,218.26,361.89,59.990,1555703104,"201051344000646","174011545737251",27.77,42.30,0,330.63,410.88,200.0,191.1,0.932,1253708.2,1253708.2,24845,0,0,0,L,1122011218,1,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703129,396946.00
04/19/2019 15:45,2,7.100,ACTIVE,220.52,363.99,59.996,1555703104,"201051344000867","174011545737251",28.37,44.80,0,336.04,409.98,203.8,194.8,0.893,1252115.0,1252115.0,48770,0,0,0,L,1122011218,1,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703130,396947.00
04/19/2019 15:45,2,7.127,ACTIVE,220.52,364.29,60.001,1555703104,"201051344000633","174011545737251",27.95,43.20,0,333.93,409.98,201.8,192.8,0.937,1250941.5,1250941.5,48817,0,0,0,L,1122011218,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703131,396948.00
04/19/2019 15:45,2,7.014,ACTIVE,218.26,360.99,60.012,1555703104,"201051344000955","174011545737251",27.71,45.00,0,332.13,407.27,196.8,188.0,0.919,1273709.9,1273709.9,24863,0,0,0,L,1122011218,1,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703132,396949.00
04/19/2019 15:45,2,7.021,ACTIVE,221.19,365.80,60.006,1555703104,"201051344000648","174011545737251",28.37,33.80,0,336.04,412.08,201.7,192.7,0.928,1264779.0,1264779.0,48323,0,0,0,L,1122011218,1,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703133,396950.00
04/19/2019 15:45,2,7.174,ACTIVE,221.42,365.80,60.012,1555703104,"201051344000645","174011545737251",28.29,32.40,0,336.04,412.08,205.6,196.5,0.924,1269614.4,1269614.4,48286,0,0,0,L,1122011218,1,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703134,396951.00
04/19/2019 15:45,2,7.062,ACTIVE,221.42,366.10,59.969,1555703104,"201051344000569","174011545737251",28.92,32.80,0,334.84,412.68,206.8,197.7,0.946,1285705.4,1285705.4,16496,0,0,0,L,1122011218,1,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703135,396952.00
04/19/2019 15:45,2,7.100,ACTIVE,221.42,371.81,59.996,1555703104,"179051228000119","174011545737251",29.06,37.30,0,340.55,419.00,208.9,199.7,0.981,72933.4,72933.4,16593,0,0,0,L,46974696,1,125.40,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555703136,396953.00
04/19/2019 16:00,2,6.725,ACTIVE,221.42,364.29,59.975,1555704004,"201051344000579","174011545737251",28.11,38.40,0,336.94,412.08,191.4,182.9,0.884,1285548.0,1285548.0,16951,0,0,0,L,1122011218,1,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704005,396954.00
04/19/2019 16:00,2,6.908,ACTIVE,219.61,360.38,59.996,1555704004,"201051344001025","174011545737251",27.83,46.00,0,336.34,409.38,194.6,185.9,0.862,1267804.1,1267804.1,24879,0,0,0,L,1122011218,1,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704006,396955.00
04/19/2019 16:00,2,6.596,ACTIVE,219.84,362.49,60.001,1555704004,"201051344001093","174011545737251",28.49,36.80,0,337.24,409.68,190.2,181.7,0.862,1251741.5,1251741.5,24915,0,0,0,L,1122011218,1,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704007,396956.00
04/19/2019 16:00,2,6.643,ACTIVE,221.42,365.19,59.990,1555704004,"201051344000458","174011545737251",28.86,35.60,0,336.64,413.29,194.3,185.6,0.902,1268737.9,1268737.9,16700,0,0,0,L,1122011218,1,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704008,396957.00
04/19/2019 16:00,2,6.631,ACTIVE,218.48,360.38,59.996,1555704004,"201051344000890","174011545737251",28.03,43.80,0,331.53,406.37,188.2,179.7,0.871,1266395.3,1266395.3,24830,0,0,0,L,1122011218,1,125.62,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704009,396958.00
04/19/2019 16:00,2,6.848,ACTIVE,221.42,359.18,59.985,1555704004,"201051344000988","174011545737251",18.23,30.50,0,339.04,389.84,126.4,120.1,0.592,979084.4,979084.4,17017,0,0,0,L,1122011218,1,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704010,396959.00
04/19/2019 16:00,2,6.688,ACTIVE,220.06,362.19,59.990,1555704004,"201051344000582","174011545737251",27.99,38.40,0,336.94,411.18,189.6,181.1,0.871,1245355.8,1245355.8,24805,0,0,0,L,1122011218,1,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704011,396960.00
04/19/2019 16:00,2,6.709,ACTIVE,220.06,363.99,60.022,1555704004,"201051344000868","174011545737251",28.78,29.50,0,335.74,410.28,195.5,186.8,0.902,1253886.7,1253886.7,48750,0,0,0,L,1122011218,1,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704012,396961.00
04/19/2019 16:00,2,6.672,ACTIVE,221.42,366.40,60.001,1555704004,"201051344000576","174011545737251",28.78,31.00,0,336.34,415.39,194.4,185.7,0.897,1272024.4,1272024.4,20782,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704013,396962.00
04/19/2019 16:00,2,6.668,ACTIVE,221.42,364.29,60.001,1555704004,"201051344001158","174011545737251",28.23,35.40,0,336.04,409.08,190.6,182.0,0.871,1248763.7,1248763.7,17010,0,0,0,L,1122011218,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704014,396963.00
04/19/2019 16:00,2,6.842,ACTIVE,219.61,362.49,60.017,1555704004,"201051344000917","174011545737251",27.91,38.40,0,336.64,409.68,193.4,184.7,0.915,1263244.4,1263244.4,24686,0,0,0,L,1122011218,1,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704015,396964.00
04/19/2019 16:00,2,6.537,ACTIVE,218.71,354.07,60.001,1555704004,"201051344000417","174011545737251",18.37,41.00,0,335.14,385.33,121.7,115.6,0.570,1013645.9,1013645.9,24868,0,0,0,L,1122011218,1,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704016,396965.00
04/19/2019 16:00,2,6.721,ACTIVE,218.48,360.99,60.001,1555704004,"201051344000685","174011545737251",27.85,39.00,0,331.23,407.57,189.5,180.9,0.915,1268170.7,1268170.7,24891,0,0,0,L,1122011218,1,126.07,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704017,396966.00
04/19/2019 16:00,2,6.760,ACTIVE,220.29,361.59,59.996,1555704004,"201051344000651","174011545737251",27.93,40.20,0,337.24,409.68,191.2,182.6,0.879,1260932.0,1260932.0,24860,0,0,0,L,1122011218,1,126.53,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704018,396967.00
04/19/2019 16:00,2,6.664,ACTIVE,219.39,361.59,59.964,1555704004,"201051344000594","174011545737251",28.45,51.00,0,336.64,409.68,192.0,183.4,0.866,1274893.6,1274893.6,48692,0,0,0,L,1122011218,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704019,396968.00
04/19/2019 16:00,2,6.746,ACTIVE,221.42,364.29,59.990,1555704004,"201051344000469","174011545737251",28.51,29.00,0,335.44,415.99,194.6,185.9,0.910,1253453.6,1253453.6,16983,0,0,0,L,1122011218,1,125.17,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704020,396969.00
04/19/2019 16:00,2,6.912,ACTIVE,219.84,362.19,60.001,1555704004,"201051344000585","174011545737251",28.05,39.80,0,336.64,410.28,196.4,187.7,0.897,1274080.7,1274080.7,24918,0,0,0,L,1122011218,1,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704021,396970.00
04/19/2019 16:00,2,6.836,ACTIVE,221.87,365.49,60.001,1555704004,"201051344000853","174011545737251",28.43,32.40,0,342.95,415.09,196.7,187.9,0.906,1276895.4,1276895.4,16582,0,0,0,L,1122011218,1,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704022,396971.00
04/19/2019 16:00,2,6.715,ACTIVE,218.48,361.29,59.996,1555704004,"201051344001145","174011545737251",28.35,37.50,0,333.63,409.08,192.8,184.2,0.884,1276461.7,1276461.7,24837,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704023,396972.00
04/19/2019 16:00,2,6.631,ACTIVE,219.16,361.29,60.001,1555704004,"201051344000438","174011545737251",27.97,42.50,0,336.94,409.08,188.0,179.5,0.884,1269321.0,1269321.0,24867,0,0,0,L,1122011218,1,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704024,396973.00
04/19/2019 16:00,2,6.785,ACTIVE,219.39,360.69,60.038,1555704004,"201051344001135","174011545737251",27.69,41.50,0,337.54,409.08,190.3,181.7,0.862,1256159.8,1256159.8,24820,0,0,0,L,1122011218,1,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704025,396974.00
04/19/2019 16:00,2,6.758,ACTIVE,221.42,366.10,59.996,1555704004,"201051344000983","174011545737251",28.63,33.00,0,336.04,412.38,196.1,187.3,0.910,1274942.9,1274942.9,16583,0,0,0,L,1122011218,1,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704026,396975.00
04/19/2019 16:00,2,6.732,ACTIVE,219.84,361.59,60.001,1555704004,"201051344001203","174011545737251",28.31,42.30,0,338.74,409.98,193.1,184.4,0.893,1263878.9,1263878.9,24877,0,0,0,L,1122011218,1,126.30,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704027,396976.00
04/19/2019 16:00,2,6.721,ACTIVE,218.26,359.48,59.969,1555704004,"201051344001230","174011545737251",27.95,38.80,0,330.33,403.67,190.2,181.7,0.875,1260742.1,1260742.1,24698,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704028,396977.00
04/19/2019 16:00,2,6.699,ACTIVE,218.26,360.99,60.006,1555704004,"201051344000646","174011545737251",27.93,43.00,0,330.93,408.18,189.5,181.0,0.884,1253754.5,1253754.5,24846,0,0,0,L,1122011218,1,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704028,396978.00
04/19/2019 16:00,2,6.742,ACTIVE,220.29,363.09,60.006,1555704004,"201051344000867","174011545737251",28.31,43.40,0,336.04,407.27,193.1,184.5,0.822,1252162.2,1252162.2,48771,0,0,0,L,1122011218,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704029,396979.00
04/19/2019 16:00,2,6.768,ACTIVE,220.29,361.89,60.006,1555704004,"201051344000633","174011545737251",27.93,41.30,0,334.54,408.18,191.3,182.8,0.910,1250988.2,1250988.2,48818,0,0,0,L,1122011218,1,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704030,396980.00
04/19/2019 16:00,2,6.615,ACTIVE,218.71,360.38,59.996,1555704004,"201051344000955","174011545737251",27.81,44.80,0,332.13,402.46,186.3,177.9,0.875,1273755.4,1273755.4,24864,0,0,0,L,1122011218,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704031,396981.00
04/19/2019 16:00,2,6.646,ACTIVE,220.74,363.99,60.006,1555704004,"201051344000648","174011545737251",28.41,32.80,0,336.34,409.98,191.2,182.6,0.862,1264825.7,1264825.7,48324,0,0,0,L,1122011218,1,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704032,396982.00
04/19/2019 16:00,2,6.777,ACTIVE,221.19,364.29,60.006,1555704004,"201051344000645","174011545737251",28.37,31.50,0,336.34,412.98,194.8,186.0,0.875,1269661.9,1269661.9,48287,0,0,0,L,1122011218,1,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704033,396983.00
04/19/2019 16:00,2,6.764,ACTIVE,220.97,363.39,60.033,1555704004,"201051344000569","174011545737251",28.59,32.80,0,335.14,413.89,195.8,187.0,0.902,1285753.3,1285753.3,16497,0,0,0,L,1122011218,1,124.94,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704034,396984.00
04/19/2019 16:00,2,6.711,ACTIVE,221.19,371.51,60.006,1555704004,"179051228000119","174011545737251",29.12,36.50,0,341.75,415.99,197.9,189.1,0.932,72981.8,72981.8,16594,0,0,0,L,46974696,1,125.40,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704035,396985.00
04/19/2019 16:15,2,6.291,ACTIVE,220.97,361.89,60.043,1555704904,"201051344000579","174011545737251",28.31,38.00,0,336.94,405.47,180.3,172.1,0.831,1285592.4,1285592.4,16952,0,0,0,L,1122011218,1,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704905,396986.00
04/19/2019 16:15,2,6.393,ACTIVE,219.16,360.08,60.006,1555704904,"201051344001025","174011545737251",28.29,45.50,0,336.34,406.67,183.0,174.7,0.795,1267849.4,1267849.4,24880,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704906,396987.00
04/19/2019 16:15,2,6.158,ACTIVE,219.61,360.38,60.001,1555704904,"201051344001093","174011545737251",28.57,36.00,0,337.54,406.37,178.2,170.1,0.804,1251785.7,1251785.7,24916,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704907,396988.00
04/19/2019 16:15,2,6.281,ACTIVE,220.97,361.89,60.006,1555704904,"201051344000458","174011545737251",28.63,34.80,0,336.64,406.07,182.1,173.8,0.840,1268783.0,1268783.0,16701,0,0,0,L,1122011218,1,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704908,396989.00
04/19/2019 16:15,2,6.299,ACTIVE,218.26,358.28,60.017,1555704904,"201051344000890","174011545737251",27.97,42.30,0,332.73,403.97,178.4,170.3,0.822,1266439.2,1266439.2,24831,0,0,0,L,1122011218,1,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704909,396990.00
04/19/2019 16:15,2,6.346,ACTIVE,220.74,357.68,60.006,1555704904,"201051344000988","174011545737251",18.45,30.30,0,338.44,386.53,118.5,112.5,0.544,979113.5,979113.5,17018,0,0,0,L,1122011218,1,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704911,396991.00
04/19/2019 16:15,2,6.316,ACTIVE,219.61,361.29,60.017,1555704904,"201051344000582","174011545737251",27.91,38.00,0,336.94,407.57,178.4,170.3,0.818,1245399.8,1245399.8,24806,0,0,0,L,1122011218,1,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704911,396992.00
04/19/2019 16:15,2,6.377,ACTIVE,219.84,361.89,60.022,1555704904,"201051344000868","174011545737251",28.27,30.00,0,336.94,407.57,182.5,174.2,0.822,1253932.0,1253932.0,48751,0,0,0,L,1122011218,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704912,396993.00
04/19/2019 16:15,2,6.287,ACTIVE,220.97,362.49,60.017,1555704904,"201051344000576","174011545737251",28.57,31.00,0,336.04,406.97,181.8,173.6,0.844,1272069.4,1272069.4,20783,0,0,0,L,1122011218,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704913,396994.00
04/19/2019 16:15,2,6.275,ACTIVE,220.97,361.29,60.033,1555704904,"201051344001158","174011545737251",28.09,34.50,0,335.44,406.07,178.6,170.5,0.826,1248807.8,1248807.8,17011,0,0,0,L,1122011218,1,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704914,396995.00
04/19/2019 16:15,2,6.334,ACTIVE,219.39,360.38,60.017,1555704904,"201051344000917","174011545737251",28.41,38.00,0,337.24,406.97,182.2,174.0,0.866,1263289.3,1263289.3,24687,0,0,0,L,1122011218,1,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704915,396996.00
04/19/2019 16:15,2,6.260,ACTIVE,218.48,354.37,60.043,1555704904,"201051344000417","174011545737251",18.17,40.00,0,336.64,383.83,115.2,109.3,0.539,1013674.1,1013674.1,24869,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704916,396997.00
04/19/2019 16:15,2,6.293,ACTIVE,218.26,360.08,60.006,1555704904,"201051344000685","174011545737251",28.03,38.80,0,337.24,404.27,178.5,170.4,0.857,1268214.6,1268214.6,24892,0,0,0,L,1122011218,1,125.85,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704917,396998.00
04/19/2019 16:15,2,6.357,ACTIVE,219.61,359.78,60.033,1555704904,"201051344000651","174011545737251",27.99,39.80,0,337.24,406.67,180.2,172.0,0.818,1260976.4,1260976.4,24861,0,0,0,L,1122011218,1,126.30,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704918,396999.00
04/19/2019 16:15,2,6.285,ACTIVE,219.16,361.29,60.033,1555704904,"201051344000594","174011545737251",28.31,49.50,0,337.24,405.77,180.2,172.0,0.804,1274938.1,1274938.1,48693,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704919,397000.00
04/19/2019 16:15,2,6.314,ACTIVE,221.19,364.59,60.012,1555704904,"201051344000469","174011545737251",28.51,29.00,0,335.44,406.67,182.3,174.0,0.857,1253498.7,1253498.7,16984,0,0,0,L,1122011218,1,124.94,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704920,397001.00
04/19/2019 16:15,2,6.525,ACTIVE,219.61,361.59,60.054,1555704904,"201051344000585","174011545737251",28.07,39.30,0,336.94,407.57,185.4,177.0,0.853,1274126.5,1274126.5,24919,0,0,0,L,1122011218,1,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704921,397002.00
04/19/2019 16:15,2,6.336,ACTIVE,221.42,364.89,60.028,1555704904,"201051344000853","174011545737251",28.77,31.50,0,338.44,407.87,184.4,176.1,0.853,1276941.1,1276941.1,16583,0,0,0,L,1122011218,1,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704922,397003.00
04/19/2019 16:15,2,6.361,ACTIVE,218.26,360.08,60.043,1555704904,"201051344001145","174011545737251",28.25,36.80,0,337.54,405.77,182.0,173.8,0.835,1276506.5,1276506.5,24838,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704923,397004.00
04/19/2019 16:15,2,6.215,ACTIVE,218.93,360.38,60.028,1555704904,"201051344000438","174011545737251",28.17,41.80,0,337.84,404.87,177.3,169.2,0.826,1269364.5,1269364.5,24868,0,0,0,L,1122011218,1,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704924,397005.00
04/19/2019 16:15,2,6.432,ACTIVE,219.16,359.18,60.022,1555704904,"201051344001135","174011545737251",27.49,40.00,0,337.84,404.87,179.1,171.0,0.822,1256204.0,1256204.0,24821,0,0,0,L,1122011218,1,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704925,397006.00
04/19/2019 16:15,2,6.258,ACTIVE,220.97,363.39,60.022,1555704904,"201051344000983","174011545737251",28.96,32.40,0,335.14,407.27,183.4,175.1,0.853,1274988.3,1274988.3,16584,0,0,0,L,1122011218,1,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704926,397007.00
04/19/2019 16:15,2,6.395,ACTIVE,219.39,359.78,60.022,1555704904,"201051344001203","174011545737251",27.97,42.00,0,338.44,406.67,181.2,173.0,0.840,1263923.7,1263923.7,24878,0,0,0,L,1122011218,1,126.30,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704927,397008.00
04/19/2019 16:15,2,6.256,ACTIVE,217.80,359.18,60.022,1555704904,"201051344001230","174011545737251",28.23,38.40,0,330.33,405.47,178.8,170.6,0.822,1260786.2,1260786.2,24699,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704928,397009.00
04/19/2019 16:15,2,6.346,ACTIVE,218.03,359.78,60.033,1555704904,"201051344000646","174011545737251",27.85,41.50,0,331.53,405.47,178.9,170.8,0.813,1253798.5,1253798.5,24847,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704928,397010.00
04/19/2019 16:15,2,6.385,ACTIVE,219.84,360.08,60.017,1555704904,"201051344000867","174011545737251",27.87,43.00,0,337.54,405.47,180.1,171.9,0.791,1252206.9,1252206.9,48772,0,0,0,L,1122011218,1,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704929,397011.00
04/19/2019 16:15,2,6.254,ACTIVE,220.06,361.59,60.022,1555704904,"201051344000633","174011545737251",28.39,40.00,0,336.04,406.37,179.8,171.6,0.840,1251032.5,1251032.5,48819,0,0,0,L,1122011218,1,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704930,397012.00
04/19/2019 16:15,2,6.211,ACTIVE,218.03,359.18,60.022,1555704904,"201051344000955","174011545737251",28.05,44.00,0,331.83,402.16,176.4,168.4,0.826,1273798.7,1273798.7,24865,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704931,397013.00
04/19/2019 16:15,2,6.193,ACTIVE,220.52,360.69,60.059,1555704904,"201051344000648","174011545737251",28.53,32.60,0,335.74,407.27,179.0,170.8,0.826,1264869.9,1264869.9,48325,0,0,0,L,1122011218,1,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704932,397014.00
04/19/2019 16:15,2,6.291,ACTIVE,220.97,362.49,60.059,1555704904,"201051344000645","174011545737251",28.53,31.50,0,336.34,405.77,181.8,173.5,0.818,1269706.9,1269706.9,48288,0,0,0,L,1122011218,1,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704933,397015.00
04/19/2019 16:15,2,6.258,ACTIVE,220.74,364.59,60.028,1555704904,"201051344000569","174011545737251",29.02,31.80,0,335.14,407.27,183.9,175.6,0.840,1285798.7,1285798.7,16498,0,0,0,L,1122011218,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704934,397016.00
04/19/2019 16:15,2,6.314,ACTIVE,220.97,369.40,60.038,1555704904,"179051228000119","174011545737251",29.00,35.40,0,342.35,412.98,185.5,177.1,0.871,73027.6,73027.6,16595,0,0,0,L,46974696,1,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555704935,397017.00
04/19/2019 16:30,2,5.857,ACTIVE,220.06,362.79,60.028,1555705805,"201051344000579","174011545737251",28.31,38.20,0,327.62,406.67,167.9,160.1,0.787,1285633.9,1285633.9,16953,0,0,0,L,1122011218,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705807,397018.00
04/19/2019 16:30,2,6.004,ACTIVE,218.03,357.98,60.028,1555705805,"201051344001025","174011545737251",28.25,44.80,0,321.91,401.86,171.7,163.8,0.756,1267891.6,1267891.6,24881,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705808,397019.00
04/19/2019 16:30,2,5.748,ACTIVE,218.03,357.98,60.022,1555705805,"201051344001093","174011545737251",28.55,35.20,0,321.91,402.46,166.1,158.4,0.760,1251826.7,1251826.7,24917,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705809,397020.00
04/19/2019 16:30,2,5.863,ACTIVE,220.06,360.38,60.012,1555705805,"201051344000458","174011545737251",28.47,35.00,0,326.72,403.37,169.0,161.2,0.791,1268824.8,1268824.8,16702,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705810,397021.00
04/19/2019 16:30,2,5.875,ACTIVE,216.90,353.17,60.022,1555705805,"201051344000890","174011545737251",28.11,40.60,0,321.61,400.06,167.1,159.4,0.765,1266480.5,1266480.5,24832,0,0,0,L,1122011218,1,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705811,397022.00
04/19/2019 16:30,2,5.969,ACTIVE,220.06,355.28,60.022,1555705805,"201051344000988","174011545737251",18.13,31.30,0,329.43,384.13,109.7,103.9,0.508,979140.5,979140.5,17019,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705812,397023.00
04/19/2019 16:30,2,5.891,ACTIVE,218.26,358.28,60.006,1555705805,"201051344000582","174011545737251",27.97,37.80,0,320.41,403.37,166.9,159.2,0.773,1245440.9,1245440.9,24807,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705813,397024.00
04/19/2019 16:30,2,5.820,ACTIVE,218.93,359.48,59.996,1555705805,"201051344000868","174011545737251",28.69,30.50,0,327.32,404.27,169.1,161.3,0.773,1253973.9,1253973.9,48752,0,0,0,L,1122011218,1,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705814,397025.00
04/19/2019 16:30,2,5.799,ACTIVE,220.06,362.49,60.038,1555705805,"201051344000576","174011545737251",28.71,31.30,0,326.42,405.17,168.6,160.8,0.800,1272111.2,1272111.2,20784,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705815,397026.00
04/19/2019 16:30,2,5.869,ACTIVE,219.84,358.28,60.022,1555705805,"201051344001158","174011545737251",27.91,34.00,0,328.82,404.27,165.8,158.2,0.773,1248848.9,1248848.9,17012,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705816,397027.00
04/19/2019 16:30,2,5.926,ACTIVE,217.80,357.08,60.017,1555705805,"201051344000917","174011545737251",28.45,37.50,0,321.01,403.07,170.7,162.8,0.809,1263331.4,1263331.4,24688,0,0,0,L,1122011218,1,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705817,397028.00
04/19/2019 16:30,2,5.758,ACTIVE,217.13,349.86,60.012,1555705805,"201051344000417","174011545737251",18.49,39.50,0,322.21,379.02,107.9,102.3,0.508,1013700.5,1013700.5,24870,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705818,397029.00
04/19/2019 16:30,2,5.855,ACTIVE,216.90,357.38,60.022,1555705805,"201051344000685","174011545737251",28.23,38.60,0,321.01,400.36,167.5,159.8,0.822,1268256.0,1268256.0,24893,0,0,0,L,1122011218,1,125.40,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705819,397030.00
04/19/2019 16:30,2,6.014,ACTIVE,218.48,357.68,60.022,1555705805,"201051344000651","174011545737251",27.63,39.80,0,326.72,403.07,168.3,160.5,0.773,1261018.0,1261018.0,24862,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705820,397031.00
04/19/2019 16:30,2,5.887,ACTIVE,218.26,357.98,60.006,1555705805,"201051344000594","174011545737251",28.11,48.80,0,322.81,402.46,167.6,159.8,0.760,1274979.5,1274979.5,48694,0,0,0,L,1122011218,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705820,397032.00
04/19/2019 16:30,2,5.801,ACTIVE,220.06,362.19,60.012,1555705805,"201051344000469","174011545737251",28.69,29.80,0,327.02,404.87,168.6,160.8,0.800,1253540.5,1253540.5,16985,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705821,397033.00
04/19/2019 16:30,2,6.168,ACTIVE,218.26,356.48,60.006,1555705805,"201051344000585","174011545737251",27.87,38.60,0,325.82,403.67,174.0,166.0,0.795,1274169.4,1274169.4,24920,0,0,0,L,1122011218,1,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705822,397034.00
04/19/2019 16:30,2,5.943,ACTIVE,220.52,362.49,60.006,1555705805,"201051344000853","174011545737251",28.45,31.50,0,327.62,407.87,171.2,163.3,0.800,1276983.6,1276983.6,16584,0,0,0,L,1122011218,1,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705824,397035.00
04/19/2019 16:30,2,5.957,ACTIVE,217.13,357.38,59.975,1555705805,"201051344001145","174011545737251",28.31,36.30,0,321.01,401.26,170.8,162.9,0.782,1276548.7,1276548.7,24839,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705824,397036.00
04/19/2019 16:30,2,5.775,ACTIVE,217.58,357.08,60.006,1555705805,"201051344000438","174011545737251",28.41,41.00,0,322.51,400.96,166.0,158.3,0.773,1269405.5,1269405.5,24869,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705825,397037.00
04/19/2019 16:30,2,5.924,ACTIVE,217.80,357.68,60.001,1555705805,"201051344001135","174011545737251",28.01,40.60,0,320.11,401.26,168.1,160.3,0.769,1256245.5,1256245.5,24822,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705826,397038.00
04/19/2019 16:30,2,5.818,ACTIVE,220.06,359.78,60.001,1555705805,"201051344000983","174011545737251",28.90,32.40,0,327.92,407.27,170.3,162.5,0.782,1275030.5,1275030.5,16585,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705827,397039.00
04/19/2019 16:30,2,5.836,ACTIVE,218.26,356.78,60.017,1555705805,"201051344001203","174011545737251",28.57,40.60,0,326.12,402.16,169.0,161.2,0.791,1263965.4,1263965.4,24879,0,0,0,L,1122011218,1,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705828,397040.00
04/19/2019 16:30,2,5.812,ACTIVE,216.67,355.28,60.033,1555705805,"201051344001230","174011545737251",28.41,37.30,0,321.31,401.56,167.3,159.5,0.773,1260827.5,1260827.5,24700,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705829,397041.00
04/19/2019 16:30,2,5.924,ACTIVE,216.90,355.58,60.012,1555705805,"201051344000646","174011545737251",27.95,41.30,0,320.41,400.96,167.7,160.0,0.773,1253839.9,1253839.9,24848,0,0,0,L,1122011218,1,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705830,397042.00
04/19/2019 16:30,2,5.773,ACTIVE,218.93,358.58,59.969,1555705805,"201051344000867","174011545737251",28.71,43.40,0,328.22,401.86,167.8,160.0,0.738,1252248.5,1252248.5,48773,0,0,0,L,1122011218,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705831,397043.00
04/19/2019 16:30,2,5.840,ACTIVE,219.16,359.48,60.012,1555705805,"201051344000633","174011545737251",28.21,40.00,0,327.62,405.17,166.8,159.1,0.787,1251073.8,1251073.8,48820,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705832,397044.00
04/19/2019 16:30,2,5.787,ACTIVE,216.90,356.18,60.001,1555705805,"201051344000955","174011545737251",28.11,43.00,0,319.81,399.46,164.8,157.1,0.765,1273839.4,1273839.4,24866,0,0,0,L,1122011218,1,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705833,397045.00
04/19/2019 16:30,2,5.750,ACTIVE,219.61,360.08,59.996,1555705805,"201051344000648","174011545737251",28.53,33.00,0,329.13,404.87,166.1,158.4,0.787,1264911.0,1264911.0,48326,0,0,0,L,1122011218,1,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705834,397046.00
04/19/2019 16:30,2,5.775,ACTIVE,219.84,358.88,60.001,1555705805,"201051344000645","174011545737251",28.82,31.80,0,328.82,403.37,168.6,160.8,0.769,1269748.7,1269748.7,48289,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705835,397047.00
04/19/2019 16:30,2,5.883,ACTIVE,219.84,362.19,60.001,1555705805,"201051344000569","174011545737251",28.63,31.50,0,326.72,403.97,170.5,162.7,0.791,1285841.0,1285841.0,16499,0,0,0,L,1122011218,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705836,397048.00
04/19/2019 16:30,2,5.818,ACTIVE,219.84,366.40,59.959,1555705805,"179051228000119","174011545737251",29.24,35.40,0,330.33,407.87,172.4,164.5,0.813,73070.3,73070.3,16596,0,0,0,L,46974696,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555705836,397049.00
04/19/2019 16:45,2,5.334,ACTIVE,220.06,359.18,59.990,1555706704,"201051344000579","174011545737251",28.96,36.50,0,338.14,399.16,156.4,149.0,0.734,1285672.5,1285672.5,16954,0,0,0,L,1122011218,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706705,397050.00
04/19/2019 16:45,2,5.488,ACTIVE,217.58,356.18,59.975,1555706704,"201051344001025","174011545737251",29.04,43.40,0,331.53,394.35,161.4,153.8,0.712,1267931.4,1267931.4,24882,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706706,397051.00
04/19/2019 16:45,2,5.266,ACTIVE,217.80,356.48,59.996,1555706704,"201051344001093","174011545737251",29.16,33.80,0,333.03,394.05,155.5,148.2,0.716,1251865.0,1251865.0,24918,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706707,397052.00
04/19/2019 16:45,2,5.379,ACTIVE,220.06,360.08,59.996,1555706704,"201051344000458","174011545737251",29.04,33.50,0,338.14,399.76,158.1,150.7,0.720,1268863.8,1268863.8,16703,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706708,397053.00
04/19/2019 16:45,2,5.428,ACTIVE,216.90,354.97,60.006,1555706704,"201051344000890","174011545737251",28.47,38.60,0,331.23,394.35,156.5,149.1,0.725,1266519.0,1266519.0,24833,0,0,0,L,1122011218,1,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706709,397054.00
04/19/2019 16:45,2,5.447,ACTIVE,219.84,356.78,59.996,1555706704,"201051344000988","174011545737251",18.69,29.30,0,338.44,382.03,103.2,97.7,0.486,979165.7,979165.7,17020,0,0,0,L,1122011218,1,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706710,397055.00
04/19/2019 16:45,2,5.461,ACTIVE,218.03,357.08,59.980,1555706704,"201051344000582","174011545737251",28.25,36.00,0,331.83,394.95,156.2,148.8,0.729,1245479.4,1245479.4,24808,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706711,397056.00
