ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 16:45,2,5.367,ACTIVE,218.93,357.68,60.001,1555706704,"201051344000868","174011545737251",29.14,29.30,0,337.84,399.16,158.4,151.0,0.716,1254013.0,1254013.0,48753,0,0,0,L,1122011218,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706712,397057.00
04/19/2019 16:45,2,5.328,ACTIVE,220.06,363.09,60.017,1555706704,"201051344000576","174011545737251",29.12,29.50,0,337.24,399.76,157.1,149.7,0.738,1272150.0,1272150.0,20785,0,0,0,L,1122011218,1,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706713,397058.00
04/19/2019 16:45,2,5.373,ACTIVE,219.84,358.88,60.001,1555706704,"201051344001158","174011545737251",28.53,33.00,0,338.14,399.76,155.3,148.0,0.720,1248887.1,1248887.1,17013,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706714,397059.00
04/19/2019 16:45,2,5.508,ACTIVE,217.80,356.18,60.001,1555706704,"201051344000917","174011545737251",28.69,36.00,0,331.53,394.95,159.9,152.5,0.760,1263370.8,1263370.8,24689,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706715,397060.00
04/19/2019 16:45,2,5.338,ACTIVE,217.13,350.77,59.996,1555706704,"201051344000417","174011545737251",18.65,38.40,0,333.03,375.71,100.9,95.4,0.482,1013725.2,1013725.2,24871,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706716,397061.00
04/19/2019 16:45,2,5.426,ACTIVE,216.90,356.18,59.990,1555706704,"201051344000685","174011545737251",28.45,36.50,0,331.53,393.45,156.3,149.0,0.756,1268294.5,1268294.5,24894,0,0,0,L,1122011218,1,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706717,397062.00
04/19/2019 16:45,2,5.459,ACTIVE,218.03,356.18,60.001,1555706704,"201051344000651","174011545737251",28.67,37.30,0,337.24,394.95,158.4,151.0,0.729,1261057.0,1261057.0,24863,0,0,0,L,1122011218,1,125.62,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706718,397063.00
04/19/2019 16:45,2,5.346,ACTIVE,218.03,357.08,59.996,1555706704,"201051344000594","174011545737251",28.90,46.40,0,334.54,394.05,156.3,148.9,0.707,1275018.1,1275018.1,48695,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706719,397064.00
04/19/2019 16:45,2,5.309,ACTIVE,220.06,359.78,60.012,1555706704,"201051344000469","174011545737251",29.36,28.00,0,337.84,400.66,157.9,150.5,0.742,1253579.4,1253579.4,16986,0,0,0,L,1122011218,1,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706720,397065.00
04/19/2019 16:45,2,5.631,ACTIVE,218.03,357.98,60.001,1555706704,"201051344000585","174011545737251",28.92,35.80,0,332.73,396.15,164.8,157.2,0.760,1274209.9,1274209.9,24921,0,0,0,L,1122011218,1,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706720,397066.00
04/19/2019 16:45,2,5.402,ACTIVE,220.29,360.08,59.996,1555706704,"201051344000853","174011545737251",29.32,29.80,0,334.84,399.76,160.3,152.8,0.725,1277023.1,1277023.1,16585,0,0,0,L,1122011218,1,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706721,397067.00
04/19/2019 16:45,2,5.457,ACTIVE,216.90,355.88,59.980,1555706704,"201051344001145","174011545737251",28.90,34.80,0,331.53,394.65,159.7,152.2,0.738,1276588.1,1276588.1,24840,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706722,397068.00
04/19/2019 16:45,2,5.336,ACTIVE,217.58,354.67,60.001,1555706704,"201051344000438","174011545737251",28.69,40.00,0,332.73,394.05,155.0,147.6,0.729,1269443.8,1269443.8,24870,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706723,397069.00
04/19/2019 16:45,2,5.504,ACTIVE,217.58,354.67,59.985,1555706704,"201051344001135","174011545737251",28.31,38.80,0,329.73,395.55,157.8,150.4,0.720,1256284.4,1256284.4,24823,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706724,397070.00
04/19/2019 16:45,2,5.373,ACTIVE,219.84,358.58,59.980,1555706704,"201051344000983","174011545737251",29.34,30.50,0,338.14,401.26,159.7,152.2,0.756,1275069.9,1275069.9,16586,0,0,0,L,1122011218,1,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706725,397071.00
04/19/2019 16:45,2,5.492,ACTIVE,217.80,356.78,60.001,1555706704,"201051344001203","174011545737251",28.57,38.80,0,333.93,394.65,158.9,151.5,0.747,1264004.6,1264004.6,24880,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706726,397072.00
04/19/2019 16:45,2,5.346,ACTIVE,216.45,353.17,59.990,1555706704,"201051344001230","174011545737251",28.88,36.00,0,332.43,394.35,156.4,149.0,0.729,1260866.1,1260866.1,24701,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706727,397073.00
04/19/2019 16:45,2,5.396,ACTIVE,216.67,354.37,60.017,1555706704,"201051344000646","174011545737251",28.78,39.00,0,330.93,394.35,157.4,150.0,0.720,1253878.6,1253878.6,24849,0,0,0,L,1122011218,1,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706728,397074.00
04/19/2019 16:45,2,5.279,ACTIVE,218.93,356.78,59.996,1555706704,"201051344000867","174011545737251",29.30,41.80,0,337.54,396.15,156.7,149.3,0.689,1252287.2,1252287.2,48774,0,0,0,L,1122011218,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706729,397075.00
04/19/2019 16:45,2,5.373,ACTIVE,219.16,359.18,59.996,1555706704,"201051344000633","174011545737251",28.63,38.00,0,338.44,398.86,155.7,148.3,0.734,1251112.2,1251112.2,48821,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706730,397076.00
04/19/2019 16:45,2,5.309,ACTIVE,216.67,353.47,59.985,1555706704,"201051344000955","174011545737251",28.67,40.40,0,331.83,393.15,154.2,146.9,0.738,1273877.4,1273877.4,24867,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706731,397077.00
04/19/2019 16:45,2,5.262,ACTIVE,219.61,360.08,59.996,1555706704,"201051344000648","174011545737251",29.00,31.30,0,337.54,399.76,154.6,147.2,0.734,1264949.2,1264949.2,48327,0,0,0,L,1122011218,1,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706732,397078.00
04/19/2019 16:45,2,5.432,ACTIVE,219.84,358.58,59.996,1555706704,"201051344000645","174011545737251",28.57,30.80,0,338.44,399.46,157.2,149.9,0.720,1269787.6,1269787.6,48290,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706733,397079.00
04/19/2019 16:45,2,5.418,ACTIVE,219.61,359.78,59.996,1555706704,"201051344000569","174011545737251",29.08,30.00,0,337.54,400.96,159.6,152.1,0.734,1285880.3,1285880.3,16500,0,0,0,L,1122011218,1,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706734,397080.00
04/19/2019 16:45,2,5.404,ACTIVE,219.84,365.49,59.985,1555706704,"179051228000119","174011545737251",29.38,34.30,0,339.34,401.26,160.8,153.3,0.760,73082.6,73082.6,16597,0,0,0,L,46974696,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555706735,397081.00
04/19/2019 17:00,2,4.896,ACTIVE,218.71,356.18,60.033,1555707605,"201051344000579","174011545737251",28.92,34.30,0,337.84,395.55,143.4,136.5,0.672,1285708.2,1285708.2,16955,0,0,0,L,1122011218,1,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707606,397082.00
04/19/2019 17:00,2,5.070,ACTIVE,217.13,353.17,60.033,1555707605,"201051344001025","174011545737251",28.94,41.80,0,330.33,390.74,148.7,141.6,0.654,1267968.4,1267968.4,24883,0,0,0,L,1122011218,1,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707607,397083.00
04/19/2019 17:00,2,4.854,ACTIVE,217.35,354.07,60.022,1555707605,"201051344001093","174011545737251",28.88,32.40,0,332.43,390.44,141.9,135.1,0.650,1251900.5,1251900.5,24919,0,0,0,L,1122011218,1,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707608,397084.00
04/19/2019 17:00,2,4.918,ACTIVE,218.48,355.58,60.028,1555707605,"201051344000458","174011545737251",28.94,32.40,0,337.24,396.15,144.2,137.2,0.667,1268899.8,1268899.8,16704,0,0,0,L,1122011218,1,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707609,397085.00
04/19/2019 17:00,2,4.916,ACTIVE,216.22,352.57,60.022,1555707605,"201051344000890","174011545737251",28.86,38.20,0,332.13,391.94,143.8,136.8,0.667,1266554.9,1266554.9,24834,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707611,397086.00
04/19/2019 17:00,2,4.836,ACTIVE,218.48,353.47,60.022,1555707605,"201051344000988","174011545737251",19.18,28.50,0,337.84,379.62,94.1,88.9,0.438,979189.1,979189.1,17021,0,0,0,L,1122011218,1,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707612,397087.00
04/19/2019 17:00,2,4.951,ACTIVE,217.58,354.97,60.028,1555707605,"201051344000582","174011545737251",28.65,34.50,0,331.53,391.64,143.5,136.6,0.676,1245515.2,1245515.2,24809,0,0,0,L,1122011218,1,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707612,397088.00
04/19/2019 17:00,2,4.803,ACTIVE,217.35,354.37,60.028,1555707605,"201051344000868","174011545737251",29.56,27.50,0,333.33,395.55,143.8,136.8,0.658,1254049.1,1254049.1,48754,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707613,397089.00
04/19/2019 17:00,2,4.785,ACTIVE,218.48,356.18,60.028,1555707605,"201051344000576","174011545737251",29.44,29.00,0,337.24,395.85,142.7,135.8,0.667,1272185.7,1272185.7,20786,0,0,0,L,1122011218,1,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707614,397090.00
04/19/2019 17:00,2,4.818,ACTIVE,218.48,356.18,60.028,1555707605,"201051344001158","174011545737251",29.00,31.80,0,337.84,395.25,141.6,134.7,0.663,1248922.5,1248922.5,17014,0,0,0,L,1122011218,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707615,397091.00
04/19/2019 17:00,2,4.961,ACTIVE,217.35,353.77,60.022,1555707605,"201051344000917","174011545737251",29.22,34.80,0,331.53,390.74,146.8,139.7,0.694,1263407.4,1263407.4,24690,0,0,0,L,1122011218,1,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707616,397092.00
04/19/2019 17:00,2,4.861,ACTIVE,216.67,348.36,60.022,1555707605,"201051344000417","174011545737251",18.81,37.00,0,333.63,374.21,92.6,87.5,0.446,1013748.1,1013748.1,24872,0,0,0,L,1122011218,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707617,397093.00
04/19/2019 17:00,2,4.914,ACTIVE,216.22,352.87,60.038,1555707605,"201051344000685","174011545737251",28.61,35.60,0,332.43,390.44,142.5,135.6,0.694,1268330.1,1268330.1,24895,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707618,397094.00
04/19/2019 17:00,2,4.988,ACTIVE,217.58,354.67,60.017,1555707605,"201051344000651","174011545737251",28.78,36.00,0,332.13,391.04,145.4,138.4,0.667,1261093.2,1261093.2,24864,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707619,397095.00
04/19/2019 17:00,2,4.857,ACTIVE,216.90,354.37,60.028,1555707605,"201051344000594","174011545737251",29.04,44.00,0,332.13,391.34,142.9,136.0,0.650,1275053.7,1275053.7,48696,0,0,0,L,1122011218,1,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707620,397096.00
04/19/2019 17:00,2,4.805,ACTIVE,218.48,357.38,60.038,1555707605,"201051344000469","174011545737251",29.52,26.50,0,337.54,396.75,143.6,136.7,0.685,1253615.4,1253615.4,16987,0,0,0,L,1122011218,1,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707621,397097.00
04/19/2019 17:00,2,5.182,ACTIVE,217.58,353.77,60.022,1555707605,"201051344000585","174011545737251",28.96,34.50,0,331.53,391.94,151.9,144.7,0.703,1274247.7,1274247.7,24922,0,0,0,L,1122011218,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707622,397098.00
04/19/2019 17:00,2,4.898,ACTIVE,218.93,357.98,60.022,1555707605,"201051344000853","174011545737251",29.38,28.80,0,335.44,397.96,145.9,138.9,0.681,1277059.6,1277059.6,16586,0,0,0,L,1122011218,1,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707623,397099.00
04/19/2019 17:00,2,4.943,ACTIVE,216.45,353.47,60.033,1555707605,"201051344001145","174011545737251",29.30,33.80,0,332.13,391.04,146.7,139.7,0.663,1276624.6,1276624.6,24841,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707624,397100.00
04/19/2019 17:00,2,4.855,ACTIVE,216.90,353.77,59.996,1555707605,"201051344000438","174011545737251",28.86,38.40,0,332.43,389.84,141.8,135.0,0.667,1269479.1,1269479.1,24871,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707624,397101.00
04/19/2019 17:00,2,4.961,ACTIVE,216.90,351.67,60.043,1555707605,"201051344001135","174011545737251",28.84,37.50,0,329.73,393.15,144.8,137.9,0.650,1256320.5,1256320.5,24824,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707625,397102.00
04/19/2019 17:00,2,4.885,ACTIVE,218.48,357.38,60.028,1555707605,"201051344000983","174011545737251",29.40,29.50,0,337.54,397.35,145.4,138.4,0.685,1275106.3,1275106.3,16587,0,0,0,L,1122011218,1,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707626,397103.00
04/19/2019 17:00,2,4.955,ACTIVE,217.35,353.17,60.028,1555707605,"201051344001203","174011545737251",28.96,38.60,0,332.73,391.34,145.4,138.4,0.663,1264040.8,1264040.8,24881,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707627,397104.00
04/19/2019 17:00,2,4.816,ACTIVE,216.22,352.27,60.028,1555707605,"201051344001230","174011545737251",29.32,34.30,0,333.03,391.04,143.0,136.1,0.676,1260901.7,1260901.7,24702,0,0,0,L,1122011218,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707628,397105.00
04/19/2019 17:00,2,4.938,ACTIVE,216.45,353.17,60.033,1555707605,"201051344000646","174011545737251",28.90,37.30,0,332.13,391.34,144.5,137.6,0.676,1253914.7,1253914.7,24850,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707629,397106.00
04/19/2019 17:00,2,4.846,ACTIVE,217.58,354.07,60.038,1555707605,"201051344000867","174011545737251",29.04,40.40,0,333.33,392.55,142.5,135.6,0.628,1252322.9,1252322.9,48775,0,0,0,L,1122011218,1,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707630,397107.00
04/19/2019 17:00,2,4.822,ACTIVE,217.80,357.08,60.043,1555707605,"201051344000633","174011545737251",29.04,36.00,0,335.44,397.05,141.8,135.0,0.676,1251147.7,1251147.7,48822,0,0,0,L,1122011218,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707631,397108.00
04/19/2019 17:00,2,4.793,ACTIVE,216.22,351.67,60.033,1555707605,"201051344000955","174011545737251",29.04,38.20,0,333.33,390.44,141.0,134.2,0.663,1273912.6,1273912.6,24868,0,0,0,L,1122011218,1,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707632,397109.00
04/19/2019 17:00,2,4.805,ACTIVE,218.03,356.48,60.043,1555707605,"201051344000648","174011545737251",28.88,30.00,0,338.14,396.15,140.6,133.7,0.654,1264984.4,1264984.4,48328,0,0,0,L,1122011218,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707633,397110.00
04/19/2019 17:00,2,4.846,ACTIVE,218.26,355.88,60.006,1555707605,"201051344000645","174011545737251",29.10,29.30,0,338.44,396.15,142.9,136.0,0.654,1269823.4,1269823.4,48291,0,0,0,L,1122011218,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707634,397111.00
04/19/2019 17:00,2,4.883,ACTIVE,218.26,356.18,60.033,1555707605,"201051344000569","174011545737251",29.32,29.00,0,337.24,397.05,145.1,138.1,0.672,1285916.7,1285916.7,16501,0,0,0,L,1122011218,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707635,397112.00
04/19/2019 17:00,2,4.883,ACTIVE,218.48,361.89,60.038,1555707605,"179051228000119","174011545737251",29.56,32.80,0,337.24,398.26,146.2,139.2,0.689,73119.3,73119.3,16598,0,0,0,L,46974696,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555707636,397113.00
04/19/2019 17:15,2,4.299,ACTIVE,217.58,353.47,59.980,1555708504,"201051344000579","174011545737251",29.40,33.30,0,336.04,388.04,128.0,121.6,0.601,1285740.4,1285740.4,16956,0,0,0,L,1122011218,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708505,397114.00
04/19/2019 17:15,2,4.545,ACTIVE,216.22,351.07,59.985,1555708504,"201051344001025","174011545737251",29.12,39.50,0,333.33,388.34,133.9,127.3,0.605,1268001.9,1268001.9,24884,0,0,0,L,1122011218,1,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708506,397115.00
04/19/2019 17:15,2,4.312,ACTIVE,216.45,351.67,59.990,1555708504,"201051344001093","174011545737251",29.16,31.00,0,331.53,385.93,127.3,121.0,0.592,1251932.4,1251932.4,24920,0,0,0,L,1122011218,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708507,397116.00
04/19/2019 17:15,2,4.338,ACTIVE,217.58,353.77,59.990,1555708504,"201051344000458","174011545737251",29.36,32.20,0,334.84,388.04,129.0,122.6,0.605,1268932.2,1268932.2,16705,0,0,0,L,1122011218,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708508,397117.00
04/19/2019 17:15,2,4.400,ACTIVE,215.54,351.37,60.012,1555708504,"201051344000890","174011545737251",29.10,36.00,0,333.63,387.14,129.7,123.2,0.601,1266587.3,1266587.3,24835,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708509,397118.00
04/19/2019 17:15,2,4.393,ACTIVE,217.58,351.37,59.990,1555708504,"201051344000988","174011545737251",18.92,27.50,0,336.64,374.21,84.2,79.4,0.398,979210.1,979210.1,17022,0,0,0,L,1122011218,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708510,397119.00
04/19/2019 17:15,2,4.406,ACTIVE,216.67,352.87,60.001,1555708504,"201051344000582","174011545737251",28.96,33.30,0,332.73,387.44,129.2,122.8,0.605,1245547.5,1245547.5,24810,0,0,0,L,1122011218,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708511,397120.00
04/19/2019 17:15,2,4.285,ACTIVE,216.67,352.57,59.985,1555708504,"201051344000868","174011545737251",29.58,27.50,0,333.03,387.14,128.5,122.1,0.588,1254081.4,1254081.4,48755,0,0,0,L,1122011218,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708512,397121.00
04/19/2019 17:15,2,4.209,ACTIVE,217.58,354.37,59.985,1555708504,"201051344000576","174011545737251",29.78,28.00,0,337.54,390.14,126.9,120.6,0.601,1272217.6,1272217.6,20787,0,0,0,L,1122011218,1,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708513,397122.00
04/19/2019 17:15,2,4.299,ACTIVE,217.58,352.87,59.996,1555708504,"201051344001158","174011545737251",29.08,30.30,0,337.54,387.44,126.7,120.4,0.597,1248954.3,1248954.3,17015,0,0,0,L,1122011218,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708514,397123.00
04/19/2019 17:15,2,4.469,ACTIVE,216.22,352.27,59.990,1555708504,"201051344000917","174011545737251",29.26,33.80,0,332.13,387.14,132.4,125.9,0.645,1263440.5,1263440.5,24691,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708515,397124.00
04/19/2019 17:15,2,4.346,ACTIVE,215.77,345.96,60.001,1555708504,"201051344000417","174011545737251",18.94,35.80,0,334.24,370.90,83.4,78.6,0.389,1013768.8,1013768.8,24873,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708516,397125.00
04/19/2019 17:15,2,4.373,ACTIVE,215.54,351.67,60.028,1555708504,"201051344000685","174011545737251",29.32,33.50,0,333.63,386.53,129.9,123.5,0.641,1268362.3,1268362.3,24896,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708517,397126.00
04/19/2019 17:15,2,4.465,ACTIVE,216.67,352.27,60.038,1555708504,"201051344000651","174011545737251",28.94,34.80,0,331.83,386.83,131.0,124.5,0.601,1261125.9,1261125.9,24865,0,0,0,L,1122011218,1,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708517,397127.00
04/19/2019 17:15,2,4.318,ACTIVE,216.22,352.57,60.001,1555708504,"201051344000594","174011545737251",29.20,42.50,0,332.43,386.23,127.7,121.4,0.579,1275085.8,1275085.8,48697,0,0,0,L,1122011218,1,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708518,397128.00
04/19/2019 17:15,2,4.297,ACTIVE,217.80,354.67,60.006,1555708504,"201051344000469","174011545737251",29.48,26.00,0,336.94,388.34,128.2,121.8,0.601,1253647.6,1253647.6,16988,0,0,0,L,1122011218,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708519,397129.00
04/19/2019 17:15,2,4.646,ACTIVE,216.67,352.57,60.006,1555708504,"201051344000585","174011545737251",29.22,32.80,0,331.53,387.44,137.4,130.7,0.623,1274282.0,1274282.0,24923,0,0,0,L,1122011218,1,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708520,397130.00
04/19/2019 17:15,2,4.361,ACTIVE,218.26,355.58,60.006,1555708504,"201051344000853","174011545737251",29.52,28.50,0,339.04,392.25,130.3,123.9,0.605,1277092.3,1277092.3,16587,0,0,0,L,1122011218,1,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708521,397131.00
04/19/2019 17:15,2,4.424,ACTIVE,215.77,351.67,59.985,1555708504,"201051344001145","174011545737251",29.50,32.20,0,333.63,387.74,132.2,125.6,0.614,1276657.7,1276657.7,24842,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708522,397132.00
04/19/2019 17:15,2,4.287,ACTIVE,216.22,351.97,60.049,1555708504,"201051344000438","174011545737251",29.36,36.30,0,333.03,386.83,127.5,121.1,0.601,1269511.1,1269511.1,24872,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708523,397133.00
04/19/2019 17:15,2,4.455,ACTIVE,216.00,350.77,60.012,1555708504,"201051344001135","174011545737251",28.92,35.80,0,332.73,387.14,130.5,124.0,0.601,1256353.1,1256353.1,24825,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708524,397134.00
04/19/2019 17:15,2,4.385,ACTIVE,217.58,354.37,60.012,1555708504,"201051344000983","174011545737251",29.34,28.80,0,334.84,388.64,130.3,123.9,0.619,1275139.0,1275139.0,16588,0,0,0,L,1122011218,1,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708525,397135.00
04/19/2019 17:15,2,4.445,ACTIVE,216.45,352.57,60.017,1555708504,"201051344001203","174011545737251",29.00,37.80,0,330.93,389.84,130.7,124.2,0.583,1264073.5,1264073.5,24882,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708526,397136.00
04/19/2019 17:15,2,4.334,ACTIVE,215.32,350.47,59.990,1555708504,"201051344001230","174011545737251",29.28,32.40,0,332.43,386.23,128.5,122.1,0.597,1260933.9,1260933.9,24703,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708527,397137.00
04/19/2019 17:15,2,4.439,ACTIVE,215.32,352.27,60.028,1555708504,"201051344000646","174011545737251",28.98,36.30,0,332.43,387.14,130.2,123.8,0.610,1253947.2,1253947.2,24851,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708528,397138.00
04/19/2019 17:15,2,4.270,ACTIVE,216.90,352.27,60.022,1555708504,"201051344000867","174011545737251",29.46,39.30,0,332.73,385.33,127.4,121.0,0.561,1252354.9,1252354.9,48776,0,0,0,L,1122011218,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708529,397139.00
04/19/2019 17:15,2,4.279,ACTIVE,216.90,354.37,60.022,1555708504,"201051344000633","174011545737251",29.28,35.20,0,335.44,387.74,126.9,120.6,0.597,1251179.6,1251179.6,48823,0,0,0,L,1122011218,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708530,397140.00
04/19/2019 17:15,2,4.211,ACTIVE,215.32,350.47,60.028,1555708504,"201051344000955","174011545737251",29.56,36.80,0,333.63,385.63,126.0,119.7,0.601,1273944.3,1273944.3,24869,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708531,397141.00
04/19/2019 17:15,2,4.271,ACTIVE,217.35,351.97,60.017,1555708504,"201051344000648","174011545737251",28.98,29.30,0,334.84,387.14,125.4,119.1,0.588,1265016.0,1265016.0,48329,0,0,0,L,1122011218,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708532,397142.00
04/19/2019 17:15,2,4.279,ACTIVE,217.58,354.07,60.028,1555708504,"201051344000645","174011545737251",29.40,29.50,0,337.54,387.14,127.4,121.0,0.588,1269855.4,1269855.4,48292,0,0,0,L,1122011218,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708533,397143.00
04/19/2019 17:15,2,4.312,ACTIVE,217.58,354.37,60.022,1555708504,"201051344000569","174011545737251",29.54,29.00,0,334.54,388.64,129.1,122.7,0.605,1285949.2,1285949.2,16502,0,0,0,L,1122011218,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708534,397144.00
04/19/2019 17:15,2,4.334,ACTIVE,217.58,359.18,60.028,1555708504,"179051228000119","174011545737251",29.74,32.40,0,336.94,392.25,130.6,124.1,0.632,73152.1,73152.1,16599,0,0,0,L,46974696,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555708535,397145.00
04/19/2019 17:30,2,3.785,ACTIVE,216.90,351.97,60.049,1555709404,"201051344000579","174011545737251",29.40,33.00,0,335.74,383.23,112.7,106.9,0.526,1285768.9,1285768.9,16957,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709405,397146.00
04/19/2019 17:30,2,3.984,ACTIVE,215.77,348.66,60.028,1555709404,"201051344001025","174011545737251",29.38,38.80,0,334.54,383.23,118.6,112.6,0.526,1268031.8,1268031.8,24885,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709406,397147.00
04/19/2019 17:30,2,3.729,ACTIVE,216.00,349.86,60.022,1555709404,"201051344001093","174011545737251",29.58,30.50,0,333.33,383.23,111.7,105.9,0.517,1251960.7,1251960.7,24921,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709407,397148.00
04/19/2019 17:30,2,3.830,ACTIVE,216.90,350.77,60.017,1555709404,"201051344000458","174011545737251",29.20,31.50,0,336.64,382.93,113.3,107.4,0.539,1268960.8,1268960.8,16706,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709408,397149.00
04/19/2019 17:30,2,3.873,ACTIVE,215.09,348.66,60.017,1555709404,"201051344000890","174011545737251",29.18,35.20,0,333.33,382.63,114.4,108.5,0.535,1266616.1,1266616.1,24836,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709409,397150.00
04/19/2019 17:30,2,3.840,ACTIVE,216.90,360.08,60.022,1555709404,"201051344000988","174011545737251",18.98,26.50,0,317.70,391.04,73.8,69.4,0.619,979228.6,979228.6,17023,0,0,0,L,1122011218,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709411,397151.00
04/19/2019 17:30,2,3.859,ACTIVE,216.00,350.17,60.033,1555709404,"201051344000582","174011545737251",29.20,32.60,0,333.33,384.13,114.2,108.3,0.535,1245576.3,1245576.3,24811,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709412,397152.00
04/19/2019 17:30,2,3.750,ACTIVE,216.22,350.77,60.022,1555709404,"201051344000868","174011545737251",29.56,26.50,0,333.33,382.03,112.3,106.5,0.513,1254109.9,1254109.9,48756,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709412,397153.00
04/19/2019 17:30,2,3.721,ACTIVE,217.35,352.27,60.017,1555709404,"201051344000576","174011545737251",29.40,28.30,0,337.24,383.23,110.8,105.1,0.526,1272245.8,1272245.8,20788,0,0,0,L,1122011218,1,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709413,397154.00
04/19/2019 17:30,2,3.775,ACTIVE,217.13,351.67,60.022,1555709404,"201051344001158","174011545737251",29.08,30.00,0,333.93,382.33,111.3,105.5,0.526,1248982.4,1248982.4,17016,0,0,0,L,1122011218,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709414,397155.00
04/19/2019 17:30,2,3.955,ACTIVE,215.77,349.86,60.028,1555709404,"201051344000917","174011545737251",29.24,32.80,0,332.43,383.83,117.2,111.1,0.557,1263470.0,1263470.0,24692,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709415,397156.00
04/19/2019 17:30,2,3.867,ACTIVE,215.32,355.88,60.022,1555709404,"201051344000417","174011545737251",18.79,33.80,0,319.51,387.44,73.7,69.2,0.623,1013787.2,1013787.2,24874,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709416,397157.00
04/19/2019 17:30,2,3.885,ACTIVE,215.09,348.66,60.017,1555709404,"201051344000685","174011545737251",29.08,32.80,0,333.33,382.93,114.5,108.5,0.566,1268391.2,1268391.2,24897,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709417,397158.00
04/19/2019 17:30,2,3.912,ACTIVE,216.22,350.17,60.001,1555709404,"201051344000651","174011545737251",29.20,34.30,0,332.13,382.93,115.7,109.7,0.535,1261155.1,1261155.1,24866,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709418,397159.00
04/19/2019 17:30,2,3.762,ACTIVE,215.77,349.56,60.022,1555709404,"201051344000594","174011545737251",29.40,40.00,0,333.03,381.73,112.1,106.2,0.521,1275114.2,1275114.2,48698,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709419,397160.00
04/19/2019 17:30,2,3.777,ACTIVE,217.13,352.27,60.017,1555709404,"201051344000469","174011545737251",29.32,25.80,0,335.44,383.53,112.2,106.4,0.535,1253676.1,1253676.1,16989,0,0,0,L,1122011218,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709420,397161.00
04/19/2019 17:30,2,4.119,ACTIVE,216.22,351.67,59.980,1555709404,"201051344000585","174011545737251",29.32,31.80,0,333.03,385.33,122.4,116.2,0.570,1274312.7,1274312.7,24924,0,0,0,L,1122011218,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709421,397162.00
04/19/2019 17:30,2,3.838,ACTIVE,217.58,353.77,60.033,1555709404,"201051344000853","174011545737251",29.40,28.30,0,338.74,384.13,114.2,108.3,0.535,1277121.2,1277121.2,16588,0,0,0,L,1122011218,1,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709422,397163.00
04/19/2019 17:30,2,3.957,ACTIVE,215.32,349.86,60.017,1555709404,"201051344001145","174011545737251",29.22,30.80,0,333.33,384.13,117.1,111.1,0.552,1276687.2,1276687.2,24843,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709423,397164.00
04/19/2019 17:30,2,3.762,ACTIVE,215.77,349.56,60.012,1555709404,"201051344000438","174011545737251",29.50,35.80,0,333.93,383.23,112.4,106.5,0.530,1269539.4,1269539.4,24873,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709424,397165.00
04/19/2019 17:30,2,3.916,ACTIVE,215.54,348.36,60.006,1555709404,"201051344001135","174011545737251",29.10,35.40,0,331.53,382.63,115.5,109.5,0.521,1256382.2,1256382.2,24826,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709425,397166.00
04/19/2019 17:30,2,3.809,ACTIVE,217.13,351.67,60.043,1555709404,"201051344000983","174011545737251",29.66,28.50,0,334.24,383.23,114.4,108.5,0.548,1275168.0,1275168.0,16589,0,0,0,L,1122011218,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709426,397167.00
04/19/2019 17:30,2,3.887,ACTIVE,216.00,348.96,60.012,1555709404,"201051344001203","174011545737251",29.24,37.00,0,330.93,382.93,115.1,109.2,0.530,1264102.6,1264102.6,24883,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709427,397168.00
04/19/2019 17:30,2,3.799,ACTIVE,215.09,348.06,60.017,1555709404,"201051344001230","174011545737251",29.36,31.30,0,331.53,379.62,113.0,107.1,0.526,1260962.5,1260962.5,24704,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709428,397169.00
04/19/2019 17:30,2,3.898,ACTIVE,215.09,348.66,60.001,1555709404,"201051344000646","174011545737251",29.10,35.20,0,333.33,382.63,115.0,109.0,0.548,1253976.3,1253976.3,24852,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709428,397170.00
04/19/2019 17:30,2,3.740,ACTIVE,216.45,350.47,60.012,1555709404,"201051344000867","174011545737251",29.50,38.20,0,333.63,379.92,111.7,105.9,0.499,1252383.3,1252383.3,48777,0,0,0,L,1122011218,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709429,397171.00
04/19/2019 17:30,2,3.723,ACTIVE,216.67,351.67,59.990,1555709404,"201051344000633","174011545737251",29.50,33.30,0,334.84,382.33,111.3,105.5,0.530,1251207.9,1251207.9,48824,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709430,397172.00
04/19/2019 17:30,2,3.738,ACTIVE,214.87,348.06,60.012,1555709404,"201051344000955","174011545737251",29.32,35.80,0,333.33,380.52,111.0,105.2,0.530,1273972.4,1273972.4,24870,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709431,397173.00
04/19/2019 17:30,2,3.707,ACTIVE,216.67,350.77,60.033,1555709404,"201051344000648","174011545737251",29.18,29.30,0,335.44,382.33,109.5,103.8,0.521,1265043.8,1265043.8,48330,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709432,397174.00
04/19/2019 17:30,2,3.762,ACTIVE,217.13,351.67,60.028,1555709404,"201051344000645","174011545737251",29.24,28.80,0,335.14,382.33,111.3,105.5,0.513,1269883.7,1269883.7,48293,0,0,0,L,1122011218,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709433,397175.00
04/19/2019 17:30,2,3.793,ACTIVE,216.90,352.27,60.043,1555709404,"201051344000569","174011545737251",29.60,28.00,0,334.24,383.23,113.7,107.8,0.530,1285978.0,1285978.0,16503,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709434,397176.00
04/19/2019 17:30,2,3.809,ACTIVE,216.90,356.48,60.022,1555709404,"179051228000119","174011545737251",29.74,32.00,0,337.24,388.64,114.8,108.8,0.539,73181.2,73181.2,16600,0,0,0,L,46974696,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555709435,397177.00
04/19/2019 17:45,2,3.219,ACTIVE,216.90,350.47,59.980,1555710304,"201051344000579","174011545737251",29.56,32.20,0,334.54,377.22,96.4,91.1,0.446,1285793.5,1285793.5,16958,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710306,397178.00
04/19/2019 17:45,2,3.408,ACTIVE,216.22,348.36,60.012,1555710304,"201051344001025","174011545737251",29.68,37.80,0,333.63,377.82,102.4,96.9,0.451,1268057.9,1268057.9,24886,0,0,0,L,1122011218,1,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710307,397179.00
04/19/2019 17:45,2,3.203,ACTIVE,216.45,348.36,60.006,1555710304,"201051344001093","174011545737251",29.42,29.00,0,333.63,376.92,95.4,90.2,0.438,1251985.1,1251985.1,24922,0,0,0,L,1122011218,1,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710307,397180.00
04/19/2019 17:45,2,3.207,ACTIVE,216.67,348.06,59.996,1555710304,"201051344000458","174011545737251",29.76,30.30,0,334.24,377.22,96.7,91.4,0.455,1268985.6,1268985.6,16707,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710308,397181.00
04/19/2019 17:45,2,3.311,ACTIVE,215.77,346.86,60.017,1555710304,"201051344000890","174011545737251",29.44,34.00,0,332.43,376.62,98.7,93.3,0.455,1266641.3,1266641.3,24837,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710310,397182.00
04/19/2019 17:45,2,3.252,ACTIVE,216.67,355.28,60.012,1555710304,"201051344000988","174011545737251",19.14,25.30,0,334.24,389.54,63.0,58.9,0.526,979244.6,979244.6,17024,0,0,0,L,1122011218,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710311,397183.00
04/19/2019 17:45,2,3.299,ACTIVE,216.45,347.76,59.996,1555710304,"201051344000582","174011545737251",29.42,31.50,0,333.63,378.42,98.3,93.0,0.460,1245601.4,1245601.4,24812,0,0,0,L,1122011218,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710312,397184.00
04/19/2019 17:45,2,3.186,ACTIVE,216.00,347.76,60.006,1555710304,"201051344000868","174011545737251",29.62,26.50,0,333.03,376.92,95.6,90.3,0.433,1254134.4,1254134.4,48757,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710313,397185.00
04/19/2019 17:45,2,3.125,ACTIVE,217.13,350.77,60.012,1555710304,"201051344000576","174011545737251",29.74,27.30,0,334.84,377.82,94.1,88.9,0.446,1272269.9,1272269.9,20789,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710313,397186.00
04/19/2019 17:45,2,3.189,ACTIVE,216.90,347.76,60.012,1555710304,"201051344001158","174011545737251",29.26,29.30,0,333.93,377.82,94.6,89.4,0.442,1249006.7,1249006.7,17017,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710314,397187.00
04/19/2019 17:45,2,3.381,ACTIVE,216.45,348.66,60.054,1555710304,"201051344000917","174011545737251",29.50,32.20,0,332.73,378.72,101.0,95.5,0.482,1263495.7,1263495.7,24693,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710315,397188.00
04/19/2019 17:45,2,3.254,ACTIVE,215.77,354.07,60.022,1555710304,"201051344000417","174011545737251",19.26,32.00,0,330.93,385.63,63.5,59.4,0.539,1013803.2,1013803.2,24875,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710316,397189.00
04/19/2019 17:45,2,3.318,ACTIVE,215.77,348.66,60.006,1555710304,"201051344000685","174011545737251",29.28,31.50,0,333.33,378.12,98.5,93.1,0.482,1268416.3,1268416.3,24898,0,0,0,L,1122011218,1,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710317,397190.00
04/19/2019 17:45,2,3.369,ACTIVE,216.67,348.36,60.017,1555710304,"201051344000651","174011545737251",29.20,32.60,0,333.33,378.12,99.7,94.3,0.451,1261180.5,1261180.5,24867,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710318,397191.00
04/19/2019 17:45,2,3.156,ACTIVE,215.77,347.76,60.012,1555710304,"201051344000594","174011545737251",29.82,38.60,0,333.03,377.52,95.4,90.2,0.438,1275138.6,1275138.6,48699,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710319,397192.00
04/19/2019 17:45,2,3.158,ACTIVE,216.90,348.96,60.017,1555710304,"201051344000469","174011545737251",29.82,25.00,0,333.63,377.82,95.4,90.2,0.460,1253700.5,1253700.5,16990,0,0,0,L,1122011218,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710320,397193.00
04/19/2019 17:45,2,3.537,ACTIVE,216.67,349.86,60.017,1555710304,"201051344000585","174011545737251",29.64,31.50,0,333.33,381.12,106.2,100.6,0.486,1274339.7,1274339.7,24925,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710321,397194.00
04/19/2019 17:45,2,3.260,ACTIVE,217.35,350.17,60.012,1555710304,"201051344000853","174011545737251",29.54,27.80,0,335.74,379.32,97.5,92.2,0.455,1277146.2,1277146.2,16589,0,0,0,L,1122011218,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710322,397195.00
04/19/2019 17:45,2,3.373,ACTIVE,215.77,348.06,60.012,1555710304,"201051344001145","174011545737251",29.56,29.50,0,333.33,378.42,101.0,95.5,0.468,1276713.0,1276713.0,24844,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710323,397196.00
04/19/2019 17:45,2,3.205,ACTIVE,216.22,348.06,60.012,1555710304,"201051344000438","174011545737251",29.70,34.50,0,333.33,377.52,96.4,91.1,0.455,1269564.1,1269564.1,24874,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710324,397197.00
04/19/2019 17:45,2,3.338,ACTIVE,216.00,347.16,60.012,1555710304,"201051344001135","174011545737251",29.38,33.50,0,333.33,376.92,99.4,94.0,0.455,1256407.6,1256407.6,24827,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710325,397198.00
