ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 17:45,2,3.270,ACTIVE,216.90,349.56,60.017,1555710304,"201051344000983","174011545737251",29.54,28.50,0,333.63,378.12,97.8,92.5,0.464,1275193.0,1275193.0,16590,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710326,397199.00
04/19/2019 17:45,2,3.330,ACTIVE,216.45,348.06,60.038,1555710304,"201051344001203","174011545737251",29.32,35.80,0,334.54,378.12,98.9,93.5,0.455,1264127.9,1264127.9,24884,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710327,397200.00
04/19/2019 17:45,2,3.236,ACTIVE,215.54,347.16,60.054,1555710304,"201051344001230","174011545737251",29.56,30.30,0,330.03,373.61,96.9,91.6,0.451,1260987.3,1260987.3,24705,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710328,397201.00
04/19/2019 17:45,2,3.305,ACTIVE,215.54,348.36,60.022,1555710304,"201051344000646","174011545737251",29.62,34.50,0,332.43,376.62,99.2,93.8,0.460,1254001.6,1254001.6,24853,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710329,397202.00
04/19/2019 17:45,2,3.166,ACTIVE,216.22,347.76,60.043,1555710304,"201051344000867","174011545737251",29.70,37.00,0,333.93,375.41,95.3,90.0,0.411,1252407.7,1252407.7,48778,0,0,0,L,1122011218,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710330,397203.00
04/19/2019 17:45,2,3.164,ACTIVE,216.45,350.17,60.012,1555710304,"201051344000633","174011545737251",29.58,32.20,0,333.93,376.92,94.8,89.6,0.451,1251232.2,1251232.2,48825,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710331,397204.00
04/19/2019 17:45,2,3.201,ACTIVE,215.54,347.16,59.985,1555710304,"201051344000955","174011545737251",29.32,34.50,0,333.03,373.31,95.1,89.9,0.451,1273996.7,1273996.7,24871,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710332,397205.00
04/19/2019 17:45,2,3.113,ACTIVE,216.45,348.96,60.006,1555710304,"201051344000648","174011545737251",29.52,29.00,0,334.54,376.62,93.1,88.0,0.446,1265067.7,1265067.7,48331,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710333,397206.00
04/19/2019 17:45,2,3.182,ACTIVE,216.90,349.56,60.022,1555710304,"201051344000645","174011545737251",29.36,27.80,0,333.93,377.22,94.7,89.5,0.433,1269908.0,1269908.0,48294,0,0,0,L,1122011218,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710334,397207.00
04/19/2019 17:45,2,3.203,ACTIVE,216.67,348.06,60.049,1555710304,"201051344000569","174011545737251",29.78,28.50,0,333.93,377.52,96.6,91.3,0.451,1286002.8,1286002.8,16504,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710335,397208.00
04/19/2019 17:45,2,3.242,ACTIVE,216.90,355.28,60.022,1555710304,"179051228000119","174011545737251",29.74,31.50,0,335.74,382.33,97.7,92.4,0.464,73206.2,73206.2,16602,0,0,0,L,46974696,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555710337,397209.00
04/19/2019 18:00,2,2.645,ACTIVE,216.22,348.66,60.017,1555711204,"201051344000579","174011545737251",29.60,31.50,0,334.24,372.11,79.3,74.7,0.367,1285814.2,1285814.2,16959,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711205,397210.00
04/19/2019 18:00,2,2.852,ACTIVE,215.54,345.66,59.964,1555711204,"201051344001025","174011545737251",29.46,35.80,0,333.33,372.41,85.1,80.2,0.380,1268079.9,1268079.9,24887,0,0,0,L,1122011218,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711206,397211.00
04/19/2019 18:00,2,2.623,ACTIVE,215.77,345.66,60.017,1555711204,"201051344001093","174011545737251",29.48,28.30,0,333.33,373.01,78.3,73.6,0.358,1252005.4,1252005.4,24923,0,0,0,L,1122011218,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711207,397212.00
04/19/2019 18:00,2,2.674,ACTIVE,216.22,347.46,60.022,1555711204,"201051344000458","174011545737251",29.26,30.30,0,334.24,373.01,79.3,74.6,0.380,1269006.2,1269006.2,16708,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711208,397213.00
04/19/2019 18:00,2,2.730,ACTIVE,215.09,345.36,60.012,1555711204,"201051344000890","174011545737251",29.60,32.20,0,332.73,371.81,81.8,77.1,0.376,1266662.5,1266662.5,24838,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711209,397214.00
04/19/2019 18:00,2,2.674,ACTIVE,216.00,353.47,60.017,1555711204,"201051344000988","174011545737251",18.96,25.30,0,333.33,382.03,51.4,47.6,0.429,979257.8,979257.8,17025,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711210,397215.00
04/19/2019 18:00,2,2.764,ACTIVE,216.00,346.26,60.022,1555711204,"201051344000582","174011545737251",29.12,31.30,0,333.63,373.31,81.6,76.8,0.380,1245622.5,1245622.5,24813,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711211,397216.00
04/19/2019 18:00,2,2.586,ACTIVE,215.54,346.56,60.012,1555711204,"201051344000868","174011545737251",29.66,27.00,0,333.93,372.11,77.7,73.1,0.358,1254154.7,1254154.7,48758,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711212,397217.00
04/19/2019 18:00,2,2.527,ACTIVE,216.45,360.08,60.017,1555711204,"201051344000576","174011545737251",29.80,26.80,0,319.81,389.54,76.2,71.7,0.641,1272289.9,1272289.9,20790,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711213,397218.00
04/19/2019 18:00,2,2.607,ACTIVE,216.22,358.28,60.028,1555711204,"201051344001158","174011545737251",29.24,29.50,0,319.51,388.34,77.2,72.6,0.654,1249026.8,1249026.8,17018,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711214,397219.00
04/19/2019 18:00,2,2.814,ACTIVE,215.54,346.56,60.001,1555711204,"201051344000917","174011545737251",29.48,32.00,0,332.73,373.31,84.0,79.2,0.393,1263517.5,1263517.5,24694,0,0,0,L,1122011218,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711215,397220.00
04/19/2019 18:00,2,2.680,ACTIVE,215.32,349.56,60.043,1555711204,"201051344000417","174011545737251",19.42,30.30,0,332.13,379.62,52.7,49.0,0.438,1013816.7,1013816.7,24876,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711216,397221.00
04/19/2019 18:00,2,2.729,ACTIVE,215.32,346.26,60.028,1555711204,"201051344000685","174011545737251",29.62,30.50,0,333.63,372.41,81.9,77.1,0.402,1268437.6,1268437.6,24899,0,0,0,L,1122011218,1,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711217,397222.00
04/19/2019 18:00,2,2.787,ACTIVE,215.77,345.96,60.017,1555711204,"201051344000651","174011545737251",29.30,32.00,0,333.93,373.01,82.7,77.9,0.380,1261201.9,1261201.9,24868,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711218,397223.00
04/19/2019 18:00,2,2.604,ACTIVE,215.32,345.66,60.022,1555711204,"201051344000594","174011545737251",29.64,37.00,0,333.33,371.21,78.2,73.6,0.358,1275159.0,1275159.0,48700,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711219,397224.00
04/19/2019 18:00,2,2.580,ACTIVE,216.22,358.28,60.017,1555711204,"201051344000469","174011545737251",29.62,26.00,0,317.70,388.04,77.4,72.7,0.658,1253720.8,1253720.8,16991,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711220,397225.00
04/19/2019 18:00,2,3.000,ACTIVE,215.77,346.26,60.017,1555711204,"201051344000585","174011545737251",29.36,30.00,0,332.73,375.11,89.2,84.2,0.411,1274362.7,1274362.7,24926,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711221,397226.00
04/19/2019 18:00,2,2.650,ACTIVE,216.67,349.26,60.017,1555711204,"201051344000853","174011545737251",29.70,28.00,0,335.14,373.01,79.8,75.1,0.371,1277166.9,1277166.9,16590,0,0,0,L,1122011218,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711222,397227.00
04/19/2019 18:00,2,2.826,ACTIVE,215.32,346.26,60.006,1555711204,"201051344001145","174011545737251",29.50,28.50,0,334.24,373.31,84.5,79.6,0.389,1276734.8,1276734.8,24845,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711223,397228.00
04/19/2019 18:00,2,2.660,ACTIVE,215.54,345.66,60.022,1555711204,"201051344000438","174011545737251",29.70,33.50,0,333.93,372.11,80.0,75.3,0.380,1269584.8,1269584.8,24875,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711224,397229.00
04/19/2019 18:00,2,2.758,ACTIVE,215.32,344.76,60.049,1555711204,"201051344001135","174011545737251",29.62,32.40,0,333.03,370.90,82.7,77.9,0.376,1256428.9,1256428.9,24828,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711224,397230.00
04/19/2019 18:00,2,2.684,ACTIVE,216.22,347.46,59.990,1555711204,"201051344000983","174011545737251",29.58,28.80,0,333.63,373.01,80.3,75.6,0.380,1275213.9,1275213.9,16591,0,0,0,L,1122011218,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711225,397231.00
04/19/2019 18:00,2,2.727,ACTIVE,215.77,345.06,60.006,1555711204,"201051344001203","174011545737251",29.60,35.00,0,333.63,372.41,81.7,77.0,0.367,1264149.1,1264149.1,24885,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711226,397232.00
04/19/2019 18:00,2,2.596,ACTIVE,215.09,344.15,59.990,1555711204,"201051344001230","174011545737251",30.28,28.50,0,332.43,368.80,79.7,75.0,0.371,1261008.0,1261008.0,24706,0,0,0,L,1122011218,1,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711227,397233.00
04/19/2019 18:00,2,2.750,ACTIVE,214.87,345.06,60.028,1555711204,"201051344000646","174011545737251",29.64,33.50,0,332.13,370.30,82.5,77.7,0.384,1254022.9,1254022.9,24854,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711228,397234.00
04/19/2019 18:00,2,2.605,ACTIVE,216.00,346.26,60.017,1555711204,"201051344000867","174011545737251",29.50,35.60,0,332.73,374.21,77.9,73.3,0.340,1252428.0,1252428.0,48779,0,0,0,L,1122011218,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711229,397235.00
04/19/2019 18:00,2,2.619,ACTIVE,216.00,348.36,60.022,1555711204,"201051344000633","174011545737251",29.34,31.00,0,332.73,373.61,77.8,73.1,0.367,1251252.4,1251252.4,48826,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711230,397236.00
04/19/2019 18:00,2,2.625,ACTIVE,214.87,344.45,60.017,1555711204,"201051344000955","174011545737251",29.44,34.00,0,332.73,368.50,78.3,73.7,0.371,1274017.1,1274017.1,24872,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711231,397237.00
04/19/2019 18:00,2,2.523,ACTIVE,216.22,357.08,60.012,1555711204,"201051344000648","174011545737251",29.60,27.50,0,319.81,388.94,75.6,71.1,0.632,1265087.5,1265087.5,48332,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711232,397238.00
04/19/2019 18:00,2,2.602,ACTIVE,216.45,358.58,60.028,1555711204,"201051344000645","174011545737251",29.18,28.00,0,318.91,389.54,77.0,72.4,0.628,1269928.1,1269928.1,48295,0,0,0,L,1122011218,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711233,397239.00
04/19/2019 18:00,2,2.654,ACTIVE,216.22,347.76,60.028,1555711204,"201051344000569","174011545737251",29.44,28.50,0,333.63,372.41,79.2,74.5,0.371,1286023.3,1286023.3,16505,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711234,397240.00
04/19/2019 18:00,2,2.670,ACTIVE,216.22,352.27,60.049,1555711204,"179051228000119","174011545737251",29.58,32.00,0,337.54,375.71,80.0,75.3,0.371,73227.1,73227.1,16603,0,0,0,L,46974696,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555711235,397241.00
04/19/2019 18:15,2,2.074,ACTIVE,215.32,354.97,60.022,1555712104,"201051344000579","174011545737251",29.56,28.80,0,317.10,389.54,62.2,58.1,0.513,1285830.8,1285830.8,16960,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712105,397242.00
04/19/2019 18:15,2,2.262,ACTIVE,214.64,354.07,60.012,1555712104,"201051344001025","174011545737251",29.60,32.20,0,320.11,387.44,67.8,63.6,0.535,1268097.9,1268097.9,24888,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712106,397243.00
04/19/2019 18:15,2,2.025,ACTIVE,214.87,354.67,60.006,1555712104,"201051344001093","174011545737251",29.68,26.00,0,320.11,386.83,60.9,56.9,0.491,1252021.8,1252021.8,24924,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712107,397244.00
04/19/2019 18:15,2,2.105,ACTIVE,215.32,354.67,60.017,1555712104,"201051344000458","174011545737251",29.04,28.50,0,315.90,388.94,62.0,57.9,0.513,1269022.8,1269022.8,16709,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712108,397245.00
04/19/2019 18:15,2,2.162,ACTIVE,214.41,353.17,60.022,1555712104,"201051344000890","174011545737251",29.58,29.50,0,318.61,386.83,64.8,60.6,0.526,1266679.7,1266679.7,24839,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712109,397246.00
04/19/2019 18:15,2,2.061,ACTIVE,215.09,351.07,60.022,1555712104,"201051344000988","174011545737251",19.18,24.50,0,334.24,375.11,40.0,36.7,0.336,979268.4,979268.4,17026,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712110,397247.00
04/19/2019 18:15,2,2.186,ACTIVE,215.09,354.97,60.028,1555712104,"201051344000582","174011545737251",29.12,28.50,0,317.70,388.94,64.5,60.4,0.530,1245639.6,1245639.6,24814,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712111,397248.00
04/19/2019 18:15,2,2.020,ACTIVE,214.87,353.77,60.017,1555712104,"201051344000868","174011545737251",29.48,24.50,0,319.81,388.04,60.3,56.3,0.486,1254170.8,1254170.8,48759,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712112,397249.00
04/19/2019 18:15,2,1.977,ACTIVE,215.77,355.58,60.043,1555712104,"201051344000576","174011545737251",29.60,24.80,0,334.24,389.84,59.3,55.3,0.499,1272305.8,1272305.8,20791,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712113,397250.00
04/19/2019 18:15,2,2.043,ACTIVE,215.32,354.37,60.033,1555712104,"201051344001158","174011545737251",29.08,27.00,0,332.43,389.84,60.2,56.2,0.508,1249043.0,1249043.0,17019,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712114,397251.00
04/19/2019 18:15,2,2.244,ACTIVE,214.87,354.37,60.028,1555712104,"201051344000917","174011545737251",29.34,29.50,0,319.21,388.04,66.7,62.4,0.561,1263535.2,1263535.2,24695,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712115,397252.00
04/19/2019 18:15,2,2.150,ACTIVE,214.64,348.06,60.033,1555712104,"201051344000417","174011545737251",19.20,29.80,0,330.93,371.51,41.9,38.5,0.340,1013827.6,1013827.6,24877,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712116,397253.00
04/19/2019 18:15,2,2.135,ACTIVE,214.41,354.97,60.012,1555712104,"201051344000685","174011545737251",29.86,27.80,0,319.21,387.44,64.6,60.4,0.570,1268454.7,1268454.7,24900,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712117,397254.00
04/19/2019 18:15,2,2.211,ACTIVE,215.09,355.28,60.022,1555712104,"201051344000651","174011545737251",29.26,29.30,0,319.21,388.34,65.5,61.3,0.535,1261219.3,1261219.3,24869,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712118,397255.00
04/19/2019 18:15,2,2.037,ACTIVE,214.64,352.87,60.001,1555712104,"201051344000594","174011545737251",29.54,32.80,0,320.11,387.74,61.0,57.0,0.491,1275175.3,1275175.3,48701,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712119,397256.00
04/19/2019 18:15,2,2.016,ACTIVE,215.54,355.28,60.022,1555712104,"201051344000469","174011545737251",29.42,24.00,0,332.43,389.84,60.1,56.1,0.513,1253736.9,1253736.9,16992,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712120,397257.00
04/19/2019 18:15,2,2.395,ACTIVE,214.87,356.78,60.022,1555712104,"201051344000585","174011545737251",29.62,28.30,0,318.91,387.14,71.8,67.4,0.588,1274381.6,1274381.6,24927,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712121,397258.00
04/19/2019 18:15,2,2.094,ACTIVE,215.77,355.88,60.028,1555712104,"201051344000853","174011545737251",29.34,26.50,0,318.91,392.25,62.2,58.1,0.508,1277183.6,1277183.6,16591,0,0,0,L,1122011218,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712122,397259.00
04/19/2019 18:15,2,2.221,ACTIVE,214.64,354.67,60.017,1555712104,"201051344001145","174011545737251",29.78,26.00,0,317.70,387.74,67.0,62.8,0.557,1276752.6,1276752.6,24846,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712123,397260.00
04/19/2019 18:15,2,2.066,ACTIVE,214.64,353.17,60.012,1555712104,"201051344000438","174011545737251",30.02,30.50,0,318.00,388.04,62.8,58.7,0.526,1269601.6,1269601.6,24876,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712123,397261.00
04/19/2019 18:15,2,2.197,ACTIVE,214.64,353.47,60.012,1555712104,"201051344001135","174011545737251",29.46,29.50,0,320.11,387.14,65.5,61.3,0.539,1256446.4,1256446.4,24829,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712124,397262.00
04/19/2019 18:15,2,2.115,ACTIVE,215.32,355.28,60.017,1555712104,"201051344000983","174011545737251",29.40,26.50,0,316.50,390.14,63.0,58.9,0.526,1275230.7,1275230.7,16592,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712125,397263.00
04/19/2019 18:15,2,2.152,ACTIVE,214.87,354.07,60.022,1555712104,"201051344001203","174011545737251",29.50,32.00,0,319.51,387.74,64.3,60.2,0.526,1264166.2,1264166.2,24886,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712126,397264.00
04/19/2019 18:15,2,2.080,ACTIVE,214.19,351.97,60.022,1555712104,"201051344001230","174011545737251",29.70,26.50,0,318.61,385.63,62.6,58.5,0.517,1261024.7,1261024.7,24707,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712127,397265.00
04/19/2019 18:15,2,2.203,ACTIVE,213.96,354.07,60.001,1555712104,"201051344000646","174011545737251",29.32,31.00,0,318.61,387.44,65.5,61.3,0.544,1254040.2,1254040.2,24855,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712128,397266.00
04/19/2019 18:15,2,2.006,ACTIVE,215.09,352.57,60.017,1555712104,"201051344000867","174011545737251",29.74,31.80,0,319.21,386.53,60.4,56.4,0.482,1252444.2,1252444.2,48780,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712129,397267.00
04/19/2019 18:15,2,2.020,ACTIVE,215.32,355.58,60.022,1555712104,"201051344000633","174011545737251",29.50,27.80,0,318.00,389.84,60.4,56.4,0.508,1251268.6,1251268.6,48827,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712130,397268.00
04/19/2019 18:15,2,2.045,ACTIVE,214.19,351.97,60.059,1555712104,"201051344000955","174011545737251",29.50,31.50,0,318.00,385.63,61.1,57.1,0.508,1274033.4,1274033.4,24873,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712131,397269.00
04/19/2019 18:15,2,1.963,ACTIVE,215.32,354.07,60.017,1555712104,"201051344000648","174011545737251",29.46,25.80,0,333.33,389.54,58.6,54.6,0.491,1265103.1,1265103.1,48333,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712132,397270.00
04/19/2019 18:15,2,1.992,ACTIVE,215.32,354.07,60.012,1555712104,"201051344000645","174011545737251",29.48,25.80,0,334.54,390.14,59.5,55.5,0.495,1269944.1,1269944.1,48296,0,0,0,L,1122011218,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712133,397271.00
04/19/2019 18:15,2,2.047,ACTIVE,215.09,354.67,60.022,1555712104,"201051344000569","174011545737251",29.76,26.30,0,316.50,389.84,61.7,57.6,0.508,1286039.9,1286039.9,16506,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712134,397272.00
04/19/2019 18:15,2,2.098,ACTIVE,215.32,358.88,60.022,1555712104,"179051228000119","174011545737251",29.40,28.80,0,322.21,396.15,62.5,58.4,0.530,73243.8,73243.8,16604,0,0,0,L,46974696,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555712135,397273.00
04/19/2019 18:30,2,1.508,ACTIVE,214.87,348.36,60.012,1555713004,"201051344000579","174011545737251",29.82,27.30,0,333.33,381.12,45.5,42.0,0.367,1285843.2,1285843.2,16961,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713005,397274.00
04/19/2019 18:30,2,1.693,ACTIVE,214.64,348.36,60.006,1555713004,"201051344001025","174011545737251",29.70,29.30,0,332.73,382.63,50.9,47.2,0.393,1268111.7,1268111.7,24889,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713006,397275.00
04/19/2019 18:30,2,1.480,ACTIVE,214.87,348.96,59.980,1555713004,"201051344001093","174011545737251",29.66,24.50,0,333.03,379.02,44.5,41.1,0.345,1252033.9,1252033.9,24925,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713007,397276.00
04/19/2019 18:30,2,1.521,ACTIVE,214.87,347.76,60.012,1555713004,"201051344000458","174011545737251",29.48,27.00,0,332.73,380.22,45.5,42.0,0.380,1269035.3,1269035.3,16710,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713008,397277.00
04/19/2019 18:30,2,1.621,ACTIVE,214.41,348.06,60.012,1555713004,"201051344000890","174011545737251",29.24,27.80,0,331.83,381.12,48.0,44.5,0.384,1266692.8,1266692.8,24840,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713009,397278.00
04/19/2019 18:30,2,1.500,ACTIVE,214.64,345.66,60.022,1555713004,"201051344000988","174011545737251",19.18,23.80,0,334.24,368.80,29.2,26.2,0.239,979276.2,979276.2,17027,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713010,397279.00
04/19/2019 18:30,2,1.629,ACTIVE,215.09,349.86,60.022,1555713004,"201051344000582","174011545737251",29.24,26.80,0,333.03,381.73,48.2,44.6,0.389,1245652.7,1245652.7,24815,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713011,397280.00
04/19/2019 18:30,2,1.488,ACTIVE,214.41,348.06,60.012,1555713004,"201051344000868","174011545737251",29.18,23.30,0,333.33,378.42,44.0,40.5,0.349,1254182.9,1254182.9,48760,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713012,397281.00
04/19/2019 18:30,2,1.439,ACTIVE,215.09,349.26,60.049,1555713004,"201051344000576","174011545737251",29.44,23.50,0,334.54,380.22,43.0,39.5,0.349,1272317.6,1272317.6,20792,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713013,397282.00
04/19/2019 18:30,2,1.482,ACTIVE,214.87,348.06,60.054,1555713004,"201051344001158","174011545737251",29.24,25.50,0,334.24,380.22,43.9,40.4,0.362,1249055.0,1249055.0,17020,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713014,397283.00
04/19/2019 18:30,2,1.674,ACTIVE,214.87,349.26,59.990,1555713004,"201051344000917","174011545737251",29.48,28.00,0,331.83,382.63,50.0,46.3,0.402,1263548.7,1263548.7,24696,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713015,397284.00
04/19/2019 18:30,2,1.619,ACTIVE,214.87,343.85,60.017,1555713004,"201051344000417","174011545737251",19.00,28.30,0,332.13,366.10,31.1,28.1,0.247,1013835.9,1013835.9,24878,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713016,397285.00
04/19/2019 18:30,2,1.602,ACTIVE,214.64,348.96,60.012,1555713004,"201051344000685","174011545737251",29.52,26.00,0,331.53,382.03,47.9,44.3,0.411,1268467.8,1268467.8,24901,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713016,397286.00
04/19/2019 18:30,2,1.641,ACTIVE,215.09,349.26,60.017,1555713004,"201051344000651","174011545737251",29.42,27.00,0,332.43,381.73,49.0,45.3,0.398,1261232.5,1261232.5,24870,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713017,397287.00
04/19/2019 18:30,2,1.465,ACTIVE,214.19,347.76,60.006,1555713004,"201051344000594","174011545737251",29.80,30.30,0,332.13,378.72,44.2,40.8,0.358,1275187.5,1275187.5,48702,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713018,397288.00
04/19/2019 18:30,2,1.457,ACTIVE,214.87,348.06,60.017,1555713004,"201051344000469","174011545737251",29.48,22.80,0,333.33,381.12,43.6,40.1,0.367,1253748.9,1253748.9,16993,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713019,397289.00
04/19/2019 18:30,2,1.830,ACTIVE,214.87,351.07,60.012,1555713004,"201051344000585","174011545737251",29.64,26.30,0,333.03,384.73,54.9,51.1,0.442,1274396.4,1274396.4,24928,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713020,397290.00
04/19/2019 18:30,2,1.514,ACTIVE,215.32,349.56,60.012,1555713004,"201051344000853","174011545737251",29.70,25.80,0,335.14,380.82,45.6,42.1,0.362,1277196.1,1277196.1,16592,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713021,397291.00
04/19/2019 18:30,2,1.682,ACTIVE,214.64,349.56,60.017,1555713004,"201051344001145","174011545737251",29.48,24.00,0,331.53,382.93,50.2,46.6,0.407,1276766.3,1276766.3,24847,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713022,397292.00
04/19/2019 18:30,2,1.541,ACTIVE,214.64,348.66,60.022,1555713004,"201051344000438","174011545737251",29.72,28.50,0,333.03,381.42,46.4,42.9,0.384,1269614.2,1269614.2,24877,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713023,397293.00
04/19/2019 18:30,2,1.650,ACTIVE,214.41,348.36,60.022,1555713004,"201051344001135","174011545737251",29.42,27.30,0,331.83,380.22,49.2,45.6,0.402,1256459.7,1256459.7,24830,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713024,397294.00
04/19/2019 18:30,2,1.545,ACTIVE,214.64,348.06,60.017,1555713004,"201051344000983","174011545737251",29.74,24.80,0,333.33,382.03,46.5,43.0,0.384,1275243.4,1275243.4,16593,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713025,397295.00
04/19/2019 18:30,2,1.578,ACTIVE,214.87,348.36,60.017,1555713004,"201051344001203","174011545737251",29.72,29.00,0,333.33,381.42,47.5,44.0,0.380,1264179.2,1264179.2,24887,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713026,397296.00
04/19/2019 18:30,2,1.516,ACTIVE,214.41,346.56,60.012,1555713004,"201051344001230","174011545737251",29.90,25.00,0,329.73,379.32,46.0,42.4,0.371,1261037.3,1261037.3,24708,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713027,397297.00
04/19/2019 18:30,2,1.646,ACTIVE,214.19,348.36,60.017,1555713004,"201051344000646","174011545737251",29.36,29.00,0,330.63,381.12,49.0,45.4,0.398,1254053.5,1254053.5,24856,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713028,397298.00
04/19/2019 18:30,2,1.459,ACTIVE,214.64,347.16,60.033,1555713004,"201051344000867","174011545737251",29.82,28.50,0,332.73,378.12,44.1,40.7,0.345,1252456.3,1252456.3,48781,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713029,397299.00
04/19/2019 18:30,2,1.465,ACTIVE,215.09,349.56,60.022,1555713004,"201051344000633","174011545737251",29.60,26.00,0,333.33,381.73,44.0,40.5,0.371,1251280.7,1251280.7,48828,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713030,397300.00
04/19/2019 18:30,2,1.490,ACTIVE,214.19,346.86,60.012,1555713004,"201051344000955","174011545737251",29.74,29.50,0,330.63,377.82,44.9,41.4,0.367,1274045.7,1274045.7,24874,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713031,397301.00
04/19/2019 18:30,2,1.416,ACTIVE,214.87,346.56,60.001,1555713004,"201051344000648","174011545737251",29.62,24.30,0,333.63,379.02,42.5,39.1,0.345,1265114.8,1265114.8,48334,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713031,397302.00
04/19/2019 18:30,2,1.451,ACTIVE,215.09,348.36,60.017,1555713004,"201051344000645","174011545737251",29.24,24.30,0,335.14,380.52,43.0,39.6,0.349,1269956.0,1269956.0,48297,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713032,397303.00
04/19/2019 18:30,2,1.500,ACTIVE,214.87,348.66,60.012,1555713004,"201051344000569","174011545737251",29.74,25.00,0,333.63,380.52,45.2,41.7,0.367,1286052.2,1286052.2,16507,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713033,397304.00
04/19/2019 18:30,2,1.510,ACTIVE,214.87,351.97,60.001,1555713004,"179051228000119","174011545737251",30.02,27.50,0,335.44,384.73,45.9,42.4,0.376,73256.3,73256.3,16605,0,0,0,L,46974696,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713034,397305.00
04/19/2019 18:45,2,1.023,ACTIVE,213.96,342.65,59.990,1555713904,"201051344000579","174011545737251",29.54,26.00,0,332.43,368.50,30.6,27.6,0.230,1285851.8,1285851.8,16962,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713905,397306.00
04/19/2019 18:45,2,1.158,ACTIVE,213.96,342.05,59.996,1555713904,"201051344001025","174011545737251",29.78,26.80,0,331.53,371.21,35.0,31.8,0.270,1268121.5,1268121.5,24890,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713906,397307.00
04/19/2019 18:45,2,0.967,ACTIVE,214.19,342.65,59.996,1555713904,"201051344001093","174011545737251",29.84,23.30,0,331.83,367.60,29.3,26.3,0.212,1252042.3,1252042.3,24926,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713907,397308.00
04/19/2019 18:45,2,1.010,ACTIVE,213.96,342.65,59.996,1555713904,"201051344000458","174011545737251",29.58,26.00,0,332.43,367.90,30.2,27.3,0.239,1269043.9,1269043.9,16711,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713908,397309.00
04/19/2019 18:45,2,1.082,ACTIVE,213.74,341.45,60.001,1555713904,"201051344000890","174011545737251",29.80,26.30,0,330.93,369.40,32.7,29.6,0.252,1266702.0,1266702.0,24841,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713909,397310.00
04/19/2019 18:45,2,1.010,ACTIVE,213.96,341.45,59.969,1555713904,"201051344000988","174011545737251",18.53,23.30,0,332.43,359.78,19.0,16.4,0.146,979281.5,979281.5,17028,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713910,397311.00
04/19/2019 18:45,2,1.107,ACTIVE,214.41,343.55,60.001,1555713904,"201051344000582","174011545737251",29.22,25.50,0,331.53,370.90,32.8,29.8,0.256,1245662.0,1245662.0,24816,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713911,397312.00
04/19/2019 18:45,2,0.984,ACTIVE,213.74,341.75,59.990,1555713904,"201051344000868","174011545737251",29.34,23.00,0,331.23,366.40,29.3,26.3,0.221,1254191.2,1254191.2,48761,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713912,397313.00
04/19/2019 18:45,2,0.953,ACTIVE,214.41,343.25,59.975,1555713904,"201051344000576","174011545737251",29.20,22.50,0,332.73,367.90,28.2,25.3,0.225,1272325.6,1272325.6,20793,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713913,397314.00
04/19/2019 18:45,2,0.982,ACTIVE,213.96,342.05,59.996,1555713904,"201051344001158","174011545737251",29.10,24.80,0,331.83,368.20,29.0,26.1,0.234,1249063.3,1249063.3,17021,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713914,397315.00
04/19/2019 18:45,2,1.135,ACTIVE,214.19,344.76,60.017,1555713904,"201051344000917","174011545737251",29.60,26.80,0,330.63,371.51,34.0,30.9,0.274,1263558.4,1263558.4,24697,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713915,397316.00
04/19/2019 18:45,2,1.092,ACTIVE,213.96,339.95,60.006,1555713904,"201051344000417","174011545737251",19.26,26.50,0,331.83,358.28,21.3,18.7,0.159,1013841.7,1013841.7,24879,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713916,397317.00
04/19/2019 18:45,2,1.057,ACTIVE,214.19,343.25,60.001,1555713904,"201051344000685","174011545737251",30.06,24.50,0,330.63,370.00,32.2,29.1,0.274,1268476.9,1268476.9,24902,0,0,0,L,1122011218,1,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713917,397318.00
04/19/2019 18:45,2,1.098,ACTIVE,214.19,344.15,60.001,1555713904,"201051344000651","174011545737251",29.78,25.50,0,332.73,370.90,33.1,30.0,0.261,1261241.9,1261241.9,24871,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713918,397319.00
04/19/2019 18:45,2,0.971,ACTIVE,213.51,341.75,60.022,1555713904,"201051344000594","174011545737251",29.66,28.00,0,329.43,367.00,29.2,26.3,0.225,1275195.8,1275195.8,48703,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713919,397320.00
04/19/2019 18:45,2,0.963,ACTIVE,213.96,342.05,60.001,1555713904,"201051344000469","174011545737251",29.40,22.50,0,332.13,367.90,28.7,25.8,0.230,1253757.1,1253757.1,16994,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713920,397321.00
04/19/2019 18:45,2,1.291,ACTIVE,214.19,344.45,60.006,1555713904,"201051344000585","174011545737251",29.60,24.80,0,330.63,373.31,38.7,35.5,0.296,1274407.2,1274407.2,24929,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713921,397322.00
04/19/2019 18:45,2,1.016,ACTIVE,214.64,343.85,60.001,1555713904,"201051344000853","174011545737251",29.46,25.00,0,334.54,368.80,30.3,27.4,0.239,1277204.7,1277204.7,16593,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713922,397323.00
04/19/2019 18:45,2,1.014,ACTIVE,214.19,342.95,60.001,1555713904,"201051344001145","174011545737251",31.05,22.80,0,331.83,371.51,31.8,28.8,0.247,1276775.8,1276775.8,24848,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713923,397324.00
04/19/2019 18:45,2,1.027,ACTIVE,214.19,342.65,60.022,1555713904,"201051344000438","174011545737251",29.92,26.50,0,331.83,369.10,31.2,28.2,0.252,1269623.1,1269623.1,24878,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713924,397325.00
04/19/2019 18:45,2,1.135,ACTIVE,213.74,342.05,60.006,1555713904,"201051344001135","174011545737251",29.52,25.30,0,330.93,369.40,33.9,30.8,0.256,1256469.2,1256469.2,24831,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713925,397326.00
04/19/2019 18:45,2,1.035,ACTIVE,213.96,342.65,60.001,1555713904,"201051344000983","174011545737251",29.64,24.00,0,331.83,368.50,31.1,28.1,0.247,1275252.2,1275252.2,16594,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713925,397327.00
04/19/2019 18:45,2,1.053,ACTIVE,214.19,342.65,60.012,1555713904,"201051344001203","174011545737251",29.70,26.80,0,331.83,369.40,31.8,28.7,0.252,1264188.2,1264188.2,24888,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713926,397328.00
04/19/2019 18:45,2,1.000,ACTIVE,213.74,340.85,60.006,1555713904,"201051344001230","174011545737251",30.04,23.80,0,329.13,367.00,30.4,27.5,0.234,1261046.0,1261046.0,24709,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713927,397329.00
04/19/2019 18:45,2,1.121,ACTIVE,213.51,342.65,60.006,1555713904,"201051344000646","174011545737251",29.56,27.00,0,329.73,369.70,33.6,30.5,0.274,1254063.0,1254063.0,24857,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713928,397330.00
04/19/2019 18:45,2,0.977,ACTIVE,213.96,340.85,60.017,1555713904,"201051344000867","174011545737251",29.42,26.50,0,330.93,366.10,29.1,26.2,0.212,1252464.6,1252464.6,48782,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713929,397331.00
04/19/2019 18:45,2,0.975,ACTIVE,214.19,343.85,60.006,1555713904,"201051344000633","174011545737251",29.40,24.50,0,331.83,368.80,29.1,26.1,0.230,1251288.9,1251288.9,48829,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713930,397332.00
04/19/2019 18:45,2,0.994,ACTIVE,213.51,341.75,59.990,1555713904,"201051344000955","174011545737251",29.68,27.80,0,329.73,366.70,29.9,27.0,0.234,1274054.2,1274054.2,24875,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713931,397333.00
04/19/2019 18:45,2,0.930,ACTIVE,213.96,342.35,59.964,1555713904,"201051344000648","174011545737251",29.66,23.30,0,333.03,367.30,27.9,25.0,0.217,1265122.8,1265122.8,48335,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713932,397334.00
04/19/2019 18:45,2,0.943,ACTIVE,214.41,342.65,60.006,1555713904,"201051344000645","174011545737251",29.44,23.50,0,333.33,367.00,28.2,25.3,0.217,1269964.0,1269964.0,48298,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713933,397335.00
04/19/2019 18:45,2,1.016,ACTIVE,213.96,342.65,60.006,1555713904,"201051344000569","174011545737251",29.32,24.80,0,331.53,368.20,30.2,27.2,0.234,1286060.8,1286060.8,16508,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713934,397336.00
04/19/2019 18:45,2,1.029,ACTIVE,214.19,346.56,60.006,1555713904,"179051228000119","174011545737251",29.62,26.80,0,333.33,371.51,30.9,27.9,0.230,73265.1,73265.1,16606,0,0,0,L,46974696,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555713935,397337.00
04/19/2019 19:00,2,0.652,ACTIVE,213.51,338.44,59.996,1555714804,"201051344000579","174011545737251",29.18,24.50,0,330.93,356.48,19.3,16.7,0.128,1285857.3,1285857.3,16963,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714805,397338.00
04/19/2019 19:00,2,0.717,ACTIVE,213.74,338.44,60.006,1555714804,"201051344001025","174011545737251",29.62,24.50,0,329.43,359.78,21.6,18.9,0.150,1268127.7,1268127.7,24891,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714806,397339.00
04/19/2019 19:00,2,0.602,ACTIVE,213.96,338.74,60.017,1555714804,"201051344001093","174011545737251",28.88,22.30,0,330.63,355.88,17.6,15.1,0.110,1252047.4,1252047.4,24927,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714807,397340.00
