ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 19:00,2,0.631,ACTIVE,213.51,338.44,60.006,1555714804,"201051344000458","174011545737251",29.56,24.50,0,330.33,356.78,18.9,16.3,0.133,1269049.2,1269049.2,16712,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714808,397341.00
04/19/2019 19:00,2,0.662,ACTIVE,213.51,337.24,60.022,1555714804,"201051344000890","174011545737251",29.76,24.50,0,328.82,357.98,20.0,17.4,0.141,1266707.8,1266707.8,24842,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714809,397342.00
04/19/2019 19:00,2,0.605,ACTIVE,213.51,338.44,60.028,1555714804,"201051344000988","174011545737251",18.87,22.80,0,330.93,351.67,11.6,9.2,0.080,979284.7,979284.7,17029,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714811,397343.00
04/19/2019 19:00,2,0.686,ACTIVE,213.96,339.34,59.964,1555714804,"201051344000582","174011545737251",28.96,24.30,0,329.13,361.89,20.2,17.5,0.146,1245667.8,1245667.8,24817,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714812,397344.00
04/19/2019 19:00,2,0.611,ACTIVE,213.29,338.74,60.017,1555714804,"201051344000868","174011545737251",29.32,22.30,0,328.82,355.88,18.1,15.6,0.124,1254196.3,1254196.3,48762,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714812,397345.00
04/19/2019 19:00,2,0.604,ACTIVE,213.96,339.65,60.001,1555714804,"201051344000576","174011545737251",28.75,21.80,0,330.93,356.48,17.6,15.0,0.128,1272330.6,1272330.6,20794,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714813,397346.00
04/19/2019 19:00,2,0.602,ACTIVE,213.51,338.44,60.038,1555714804,"201051344001158","174011545737251",29.16,23.50,0,330.33,356.18,17.8,15.2,0.128,1249068.3,1249068.3,17022,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714814,397347.00
04/19/2019 19:00,2,0.699,ACTIVE,213.74,339.95,59.990,1555714804,"201051344000917","174011545737251",29.32,25.50,0,329.13,359.48,20.8,18.2,0.150,1263564.4,1263564.4,24698,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714815,397348.00
04/19/2019 19:00,2,0.693,ACTIVE,213.74,338.74,59.985,1555714804,"201051344000417","174011545737251",18.92,24.50,0,329.73,350.77,13.3,10.9,0.088,1013845.3,1013845.3,24881,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714817,397349.00
04/19/2019 19:00,2,0.656,ACTIVE,213.74,339.34,60.028,1555714804,"201051344000685","174011545737251",29.34,22.80,0,330.03,358.58,19.5,16.9,0.150,1268482.6,1268482.6,24903,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714818,397350.00
04/19/2019 19:00,2,0.688,ACTIVE,213.96,339.34,60.017,1555714804,"201051344000651","174011545737251",29.00,24.00,0,330.93,359.18,20.2,17.6,0.150,1261247.8,1261247.8,24872,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714819,397351.00
04/19/2019 19:00,2,0.604,ACTIVE,213.29,339.04,59.985,1555714804,"201051344000594","174011545737251",29.26,25.80,0,329.73,355.58,17.9,15.4,0.124,1275200.9,1275200.9,48704,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714820,397352.00
04/19/2019 19:00,2,0.562,ACTIVE,213.74,338.44,59.996,1555714804,"201051344000469","174011545737251",29.80,22.50,0,330.63,355.58,17.0,14.5,0.119,1253762.1,1253762.1,16995,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714821,397353.00
04/19/2019 19:00,2,0.824,ACTIVE,213.96,340.85,60.001,1555714804,"201051344000585","174011545737251",29.76,23.80,0,330.03,361.29,24.9,22.1,0.172,1274414.3,1274414.3,24930,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714821,397354.00
04/19/2019 19:00,2,0.621,ACTIVE,214.19,340.55,60.022,1555714804,"201051344000853","174011545737251",29.66,24.00,0,332.13,358.28,18.7,16.1,0.133,1277210.0,1277210.0,16594,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714822,397355.00
04/19/2019 19:00,2,0.461,ACTIVE,213.74,345.66,60.006,1555714804,"201051344001145","174011545737251",31.87,21.30,0,330.93,359.48,14.9,12.5,0.080,1276780.8,1276780.8,24849,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714823,397356.00
04/19/2019 19:00,2,0.633,ACTIVE,213.74,338.74,60.012,1555714804,"201051344000438","174011545737251",29.78,24.80,0,330.63,357.98,19.1,16.5,0.137,1269628.6,1269628.6,24879,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714824,397357.00
04/19/2019 19:00,2,0.719,ACTIVE,213.51,337.54,59.996,1555714804,"201051344001135","174011545737251",29.26,23.80,0,329.43,357.98,21.4,18.7,0.146,1256475.3,1256475.3,24832,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714825,397358.00
04/19/2019 19:00,2,0.658,ACTIVE,213.51,338.74,59.975,1555714804,"201051344000983","174011545737251",29.30,23.30,0,330.33,357.08,19.6,17.0,0.133,1275257.7,1275257.7,16595,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714826,397359.00
04/19/2019 19:00,2,0.650,ACTIVE,213.74,338.14,60.017,1555714804,"201051344001203","174011545737251",29.14,24.80,0,329.73,358.28,19.2,16.6,0.133,1264193.8,1264193.8,24889,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714827,397360.00
04/19/2019 19:00,2,0.615,ACTIVE,213.51,337.84,59.990,1555714804,"201051344001230","174011545737251",29.36,22.50,0,327.02,355.88,18.3,15.8,0.119,1261051.3,1261051.3,24710,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714828,397361.00
04/19/2019 19:00,2,0.699,ACTIVE,213.29,337.24,60.012,1555714804,"201051344000646","174011545737251",29.56,25.30,0,328.52,358.28,21.0,18.3,0.155,1254069.0,1254069.0,24858,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714829,397362.00
04/19/2019 19:00,2,0.615,ACTIVE,213.74,338.44,60.012,1555714804,"201051344000867","174011545737251",28.96,24.50,0,330.03,355.28,18.1,15.5,0.115,1252469.7,1252469.7,48783,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714830,397363.00
04/19/2019 19:00,2,0.600,ACTIVE,213.96,340.55,60.022,1555714804,"201051344000633","174011545737251",29.32,23.00,0,330.03,358.28,17.9,15.3,0.124,1251294.0,1251294.0,48830,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714831,397364.00
04/19/2019 19:00,2,0.623,ACTIVE,213.29,338.14,59.996,1555714804,"201051344000955","174011545737251",29.06,26.30,0,328.82,355.28,18.4,15.8,0.124,1274059.4,1274059.4,24876,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714832,397365.00
04/19/2019 19:00,2,0.604,ACTIVE,213.74,338.44,60.049,1555714804,"201051344000648","174011545737251",28.90,22.00,0,330.63,355.88,17.7,15.2,0.124,1265127.7,1265127.7,48336,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714833,397366.00
04/19/2019 19:00,2,0.594,ACTIVE,214.19,339.34,59.980,1555714804,"201051344000645","174011545737251",29.02,22.50,0,331.23,356.18,17.5,14.9,0.124,1269968.9,1269968.9,48299,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714834,397367.00
04/19/2019 19:00,2,0.639,ACTIVE,213.74,339.04,59.990,1555714804,"201051344000569","174011545737251",29.22,24.50,0,330.93,356.48,18.9,16.4,0.128,1286066.1,1286066.1,16509,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714835,397368.00
04/19/2019 19:00,2,0.666,ACTIVE,213.96,342.35,60.012,1555714804,"179051228000119","174011545737251",29.26,26.50,0,331.83,360.08,19.8,17.1,0.124,73270.6,73270.6,16607,0,0,0,L,46974696,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555714836,397369.00
04/19/2019 19:15,2,0.496,ACTIVE,213.74,336.64,59.969,1555715704,"201051344000579","174011545737251",27.99,23.00,0,330.63,348.36,14.1,11.7,0.080,1285860.7,1285860.7,16964,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715705,397370.00
04/19/2019 19:15,2,0.451,ACTIVE,213.51,335.44,59.975,1555715704,"201051344001025","174011545737251",28.84,22.50,0,329.43,350.17,13.2,10.8,0.084,1268131.3,1268131.3,24892,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715706,397371.00
04/19/2019 19:15,2,0.418,ACTIVE,213.74,336.34,59.975,1555715704,"201051344001093","174011545737251",27.79,21.30,0,329.73,347.16,11.8,9.5,0.062,1252050.3,1252050.3,24928,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715707,397372.00
04/19/2019 19:15,2,0.467,ACTIVE,213.51,336.34,59.980,1555715704,"201051344000458","174011545737251",28.63,23.00,0,330.63,348.36,13.6,11.2,0.084,1269052.5,1269052.5,16713,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715708,397373.00
04/19/2019 19:15,2,0.447,ACTIVE,213.51,335.74,60.001,1555715704,"201051344000890","174011545737251",28.37,22.30,0,329.43,348.96,12.9,10.5,0.071,1266711.1,1266711.1,24843,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715709,397374.00
04/19/2019 19:15,2,0.439,ACTIVE,213.51,337.24,59.975,1555715704,"201051344000988","174011545737251",18.49,21.80,0,328.82,346.26,8.2,6.0,0.057,979286.5,979286.5,17030,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715710,397375.00
04/19/2019 19:15,2,0.453,ACTIVE,213.96,336.34,59.985,1555715704,"201051344000582","174011545737251",23.00,22.80,0,330.03,349.56,10.6,8.3,0.057,1245671.0,1245671.0,24818,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715711,397376.00
04/19/2019 19:15,2,0.475,ACTIVE,213.51,336.64,59.985,1555715704,"201051344000868","174011545737251",28.01,21.30,0,329.13,348.06,13.5,11.1,0.080,1254199.5,1254199.5,48763,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715712,397377.00
04/19/2019 19:15,2,0.465,ACTIVE,214.19,338.44,59.964,1555715704,"201051344000576","174011545737251",28.31,20.70,0,329.73,349.26,13.3,11.0,0.084,1272333.7,1272333.7,20795,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715713,397378.00
04/19/2019 19:15,2,0.445,ACTIVE,213.51,336.64,59.985,1555715704,"201051344001158","174011545737251",28.67,22.50,0,330.03,347.76,12.9,10.6,0.084,1249071.3,1249071.3,17023,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715714,397379.00
04/19/2019 19:15,2,0.404,ACTIVE,213.74,336.04,59.985,1555715704,"201051344000917","174011545737251",28.05,24.00,0,328.82,349.26,11.5,9.2,0.066,1263567.7,1263567.7,24699,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715715,397380.00
04/19/2019 19:15,2,0.457,ACTIVE,213.74,335.44,59.990,1555715704,"201051344000417","174011545737251",18.67,22.50,0,330.33,345.36,8.7,6.4,0.040,1013847.4,1013847.4,24882,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715716,397381.00
04/19/2019 19:15,2,0.402,ACTIVE,213.74,336.94,59.959,1555715704,"201051344000685","174011545737251",29.28,21.00,0,329.43,350.77,12.0,9.6,0.075,1268485.7,1268485.7,24904,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715717,397382.00
04/19/2019 19:15,2,0.463,ACTIVE,213.74,336.34,60.017,1555715704,"201051344000651","174011545737251",22.86,22.00,0,330.33,349.56,10.7,8.4,0.062,1261251.0,1261251.0,24873,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715718,397383.00
04/19/2019 19:15,2,0.436,ACTIVE,213.29,336.94,60.006,1555715704,"201051344000594","174011545737251",29.46,23.80,0,328.52,347.16,13.0,10.6,0.084,1275203.9,1275203.9,48705,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715719,397384.00
04/19/2019 19:15,2,0.479,ACTIVE,213.74,336.64,59.996,1555715704,"201051344000469","174011545737251",26.56,22.00,0,328.22,347.46,12.9,10.5,0.084,1253765.1,1253765.1,16996,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715720,397385.00
04/19/2019 19:15,2,0.518,ACTIVE,213.74,336.94,60.001,1555715704,"201051344000585","174011545737251",29.40,22.30,0,329.13,351.37,15.4,13.0,0.088,1274418.6,1274418.6,24931,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715721,397386.00
04/19/2019 19:15,2,0.461,ACTIVE,214.19,338.44,59.964,1555715704,"201051344000853","174011545737251",28.80,23.00,0,331.23,349.26,13.5,11.1,0.084,1277213.1,1277213.1,16595,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715722,397387.00
04/19/2019 19:15,2,0.408,ACTIVE,213.74,336.04,59.990,1555715704,"201051344001145","174011545737251",28.92,19.80,0,331.53,357.68,12.0,9.7,0.066,1276783.5,1276783.5,24850,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715723,397388.00
04/19/2019 19:15,2,0.422,ACTIVE,213.74,336.04,59.990,1555715704,"201051344000438","174011545737251",29.44,22.50,0,329.43,349.26,12.6,10.2,0.071,1269631.7,1269631.7,24880,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715724,397389.00
04/19/2019 19:15,2,0.475,ACTIVE,213.29,335.14,59.996,1555715704,"201051344001135","174011545737251",28.67,22.00,0,328.52,348.66,13.8,11.4,0.075,1256478.9,1256478.9,24833,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715724,397390.00
04/19/2019 19:15,2,0.514,ACTIVE,213.74,335.44,60.001,1555715704,"201051344000983","174011545737251",24.29,22.30,0,330.03,348.06,12.6,10.3,0.080,1275261.1,1275261.1,16596,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715725,397391.00
04/19/2019 19:15,2,0.436,ACTIVE,213.74,334.54,59.980,1555715704,"201051344001203","174011545737251",27.87,23.00,0,330.03,349.26,12.3,9.9,0.071,1264196.8,1264196.8,24890,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715726,397392.00
04/19/2019 19:15,2,0.393,ACTIVE,213.51,335.14,60.006,1555715704,"201051344001230","174011545737251",28.57,20.70,0,327.32,346.56,11.4,9.1,0.053,1261054.2,1261054.2,24711,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715727,397393.00
04/19/2019 19:15,2,0.459,ACTIVE,213.29,336.04,59.980,1555715704,"201051344000646","174011545737251",27.87,23.30,0,326.72,349.56,13.0,10.6,0.080,1254072.5,1254072.5,24859,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715728,397394.00
04/19/2019 19:15,2,0.475,ACTIVE,213.74,336.04,60.001,1555715704,"201051344000867","174011545737251",26.90,22.50,0,329.73,346.86,12.9,10.6,0.075,1252472.8,1252472.8,48784,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715729,397395.00
04/19/2019 19:15,2,0.449,ACTIVE,213.96,338.44,60.006,1555715704,"201051344000633","174011545737251",29.14,21.50,0,330.63,349.56,13.2,10.9,0.080,1251297.1,1251297.1,48831,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715730,397396.00
04/19/2019 19:15,2,0.475,ACTIVE,213.29,334.84,60.038,1555715704,"201051344000955","174011545737251",22.92,24.30,0,327.92,347.16,11.1,8.7,0.057,1274062.4,1274062.4,24877,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715731,397397.00
04/19/2019 19:15,2,0.467,ACTIVE,213.74,336.64,60.001,1555715704,"201051344000648","174011545737251",29.02,20.30,0,330.63,348.06,13.8,11.3,0.080,1265130.8,1265130.8,48337,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715732,397398.00
04/19/2019 19:15,2,0.461,ACTIVE,213.96,337.84,59.985,1555715704,"201051344000645","174011545737251",28.49,21.30,0,330.93,348.36,13.3,10.9,0.080,1269971.9,1269971.9,48300,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715733,397399.00
04/19/2019 19:15,2,0.488,ACTIVE,213.51,337.24,60.028,1555715704,"201051344000569","174011545737251",26.38,24.30,0,330.63,348.66,13.1,10.7,0.084,1286069.4,1286069.4,16510,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715734,397400.00
04/19/2019 19:15,2,0.514,ACTIVE,213.74,340.25,60.012,1555715704,"179051228000119","174011545737251",28.57,25.80,0,331.83,352.57,14.9,12.4,0.080,73274.1,73274.1,16608,0,0,0,L,46974696,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555715735,397401.00
04/19/2019 19:30,2,0.455,ACTIVE,213.74,336.04,59.985,1555716604,"201051344000579","174011545737251",28.57,22.30,0,330.03,344.15,13.2,10.8,0.071,1285863.5,1285863.5,16965,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716605,397402.00
04/19/2019 19:30,2,0.395,ACTIVE,213.51,334.54,59.980,1555716604,"201051344001025","174011545737251",28.19,21.00,0,329.13,342.95,11.3,9.0,0.057,1268133.7,1268133.7,24893,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716606,397403.00
04/19/2019 19:30,2,0.377,ACTIVE,213.74,335.74,60.017,1555716604,"201051344001093","174011545737251",28.25,20.00,0,328.82,342.35,10.8,8.5,0.053,1252052.5,1252052.5,24929,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716607,397404.00
04/19/2019 19:30,2,0.432,ACTIVE,213.51,336.04,60.012,1555716604,"201051344000458","174011545737251",28.43,22.30,0,329.43,344.45,12.5,10.1,0.075,1269055.1,1269055.1,16714,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716608,397405.00
04/19/2019 19:30,2,0.391,ACTIVE,213.51,335.44,60.006,1555716604,"201051344000890","174011545737251",28.80,20.70,0,328.22,342.65,11.5,9.1,0.057,1266713.5,1266713.5,24844,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716608,397406.00
04/19/2019 19:30,2,0.393,ACTIVE,213.51,336.94,60.022,1555716604,"201051344000988","174011545737251",18.89,21.50,0,328.82,343.55,7.5,5.3,0.044,979287.9,979287.9,17031,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716610,397407.00
04/19/2019 19:30,2,0.369,ACTIVE,214.19,335.74,60.059,1555716604,"201051344000582","174011545737251",27.89,21.50,0,328.52,342.35,10.4,8.1,0.057,1245673.0,1245673.0,24819,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716611,397408.00
04/19/2019 19:30,2,0.428,ACTIVE,213.51,336.04,60.012,1555716604,"201051344000868","174011545737251",28.47,19.80,0,328.52,344.45,12.4,10.0,0.066,1254202.1,1254202.1,48764,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716612,397409.00
04/19/2019 19:30,2,0.408,ACTIVE,213.96,339.65,60.012,1555716604,"201051344000576","174011545737251",28.94,20.00,0,328.82,345.66,12.0,9.6,0.071,1272336.2,1272336.2,20797,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716613,397410.00
04/19/2019 19:30,2,0.416,ACTIVE,213.51,337.84,60.001,1555716604,"201051344001158","174011545737251",28.11,21.80,0,329.13,344.15,11.9,9.5,0.071,1249073.9,1249073.9,17025,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716615,397411.00
04/19/2019 19:30,2,0.350,ACTIVE,213.74,337.54,59.996,1555716604,"201051344000917","174011545737251",29.06,22.50,0,327.62,343.25,10.3,8.0,0.049,1263569.8,1263569.8,24701,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716616,397412.00
04/19/2019 19:30,2,0.400,ACTIVE,213.96,335.14,60.017,1555716604,"201051344000417","174011545737251",19.06,20.70,0,328.52,340.25,7.8,5.6,0.035,1013848.9,1013848.9,24883,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716617,397413.00
04/19/2019 19:30,2,0.363,ACTIVE,213.96,338.44,60.006,1555716604,"201051344000685","174011545737251",27.55,19.50,0,328.82,343.85,10.2,7.9,0.062,1268487.8,1268487.8,24906,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716619,397414.00
04/19/2019 19:30,2,0.373,ACTIVE,213.96,337.54,60.006,1555716604,"201051344000651","174011545737251",28.53,20.30,0,328.82,342.35,10.8,8.5,0.062,1261253.2,1261253.2,24875,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716620,397415.00
04/19/2019 19:30,2,0.418,ACTIVE,213.51,338.14,59.975,1555716604,"201051344000594","174011545737251",27.99,22.00,0,328.22,344.15,11.9,9.6,0.066,1275206.5,1275206.5,48707,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716622,397416.00
04/19/2019 19:30,2,0.420,ACTIVE,213.74,338.44,59.990,1555716604,"201051344000469","174011545737251",28.55,21.80,0,327.02,344.15,12.2,9.9,0.071,1253767.3,1253767.3,16998,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716623,397417.00
04/19/2019 19:30,2,0.426,ACTIVE,213.96,337.54,59.996,1555716604,"201051344000585","174011545737251",29.16,21.30,0,327.92,344.45,12.6,10.3,0.066,1274421.4,1274421.4,24933,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716625,397418.00
04/19/2019 19:30,2,0.412,ACTIVE,214.19,338.44,60.012,1555716604,"201051344000853","174011545737251",29.16,22.30,0,330.33,345.66,12.2,9.9,0.071,1277215.7,1277215.7,16597,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716627,397419.00
04/19/2019 19:30,2,0.359,ACTIVE,213.96,337.54,60.022,1555716604,"201051344001145","174011545737251",28.15,18.70,0,328.82,342.95,10.3,8.0,0.053,1276785.7,1276785.7,24852,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716628,397420.00
04/19/2019 19:30,2,0.385,ACTIVE,213.74,337.54,60.012,1555716604,"201051344000438","174011545737251",29.32,21.00,0,328.52,343.25,11.4,9.1,0.062,1269634.1,1269634.1,24882,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716630,397421.00
04/19/2019 19:30,2,0.418,ACTIVE,213.29,336.04,60.017,1555716604,"201051344001135","174011545737251",28.59,20.30,0,328.22,342.35,12.1,9.8,0.066,1256481.5,1256481.5,24835,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716631,397422.00
04/19/2019 19:30,2,0.471,ACTIVE,213.74,336.64,60.017,1555716604,"201051344000983","174011545737251",22.54,21.80,0,328.52,343.55,10.8,8.5,0.062,1275263.4,1275263.4,16598,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716633,397423.00
04/19/2019 19:30,2,0.373,ACTIVE,213.74,336.34,59.985,1555716604,"201051344001203","174011545737251",28.78,21.30,0,329.13,343.55,10.9,8.6,0.057,1264199.1,1264199.1,24892,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716635,397424.00
04/19/2019 19:30,2,0.363,ACTIVE,213.51,336.34,60.022,1555716604,"201051344001230","174011545737251",27.29,19.50,0,327.62,340.85,10.1,7.8,0.049,1261056.4,1261056.4,24713,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716636,397425.00
04/19/2019 19:30,2,0.412,ACTIVE,213.29,335.74,60.038,1555716604,"201051344000646","174011545737251",27.53,21.50,0,327.62,342.65,11.5,9.2,0.057,1254074.9,1254074.9,24860,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716637,397426.00
04/19/2019 19:30,2,0.426,ACTIVE,213.74,335.74,60.012,1555716604,"201051344000867","174011545737251",28.45,21.30,0,329.43,343.25,12.3,10.0,0.066,1252475.4,1252475.4,48785,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716638,397427.00
04/19/2019 19:30,2,0.422,ACTIVE,214.19,338.74,60.043,1555716604,"201051344000633","174011545737251",28.19,20.00,0,329.73,345.96,12.1,9.7,0.071,1251299.7,1251299.7,48832,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716639,397428.00
04/19/2019 19:30,2,0.410,ACTIVE,213.29,335.44,60.017,1555716604,"201051344000955","174011545737251",28.98,22.30,0,327.92,341.45,12.1,9.7,0.062,1274064.7,1274064.7,24878,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716640,397429.00
04/19/2019 19:30,2,0.441,ACTIVE,213.74,336.64,60.017,1555716604,"201051344000648","174011545737251",28.17,19.30,0,330.33,344.76,12.6,10.2,0.071,1265133.6,1265133.6,48338,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716641,397430.00
04/19/2019 19:30,2,0.410,ACTIVE,213.96,336.94,60.017,1555716604,"201051344000645","174011545737251",28.88,20.00,0,330.63,344.76,12.0,9.7,0.071,1269974.5,1269974.5,48301,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716642,397431.00
04/19/2019 19:30,2,0.455,ACTIVE,213.74,336.34,60.017,1555716604,"201051344000569","174011545737251",22.92,24.00,0,329.73,344.15,10.6,8.3,0.062,1286071.8,1286071.8,16511,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716643,397432.00
04/19/2019 19:30,2,0.467,ACTIVE,213.96,339.65,60.022,1555716604,"179051228000119","174011545737251",28.69,25.50,0,330.33,348.36,13.6,11.2,0.071,73274.1,73274.1,16609,0,0,0,L,46974696,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555716644,397433.00
04/19/2019 19:45,2,0.396,ACTIVE,213.74,335.74,60.006,1555717504,"201051344000579","174011545737251",28.78,20.70,0,329.43,343.25,11.6,9.3,0.057,1285866.0,1285866.0,16966,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717505,397434.00
04/19/2019 19:45,2,0.346,ACTIVE,213.51,334.84,59.996,1555717504,"201051344001025","174011545737251",29.00,19.00,0,328.52,342.65,10.2,7.9,0.049,1268135.8,1268135.8,24894,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717506,397435.00
04/19/2019 19:45,2,0.342,ACTIVE,213.74,335.44,60.006,1555717504,"201051344001093","174011545737251",28.51,19.00,0,327.92,341.15,9.9,7.6,0.040,1252054.6,1252054.6,24930,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717507,397436.00
04/19/2019 19:45,2,0.383,ACTIVE,213.51,335.74,60.006,1555717504,"201051344000458","174011545737251",28.09,21.30,0,330.03,343.55,10.9,8.6,0.057,1269057.5,1269057.5,16715,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717508,397437.00
04/19/2019 19:45,2,0.354,ACTIVE,213.51,334.54,60.001,1555717504,"201051344000890","174011545737251",28.94,18.30,0,328.52,342.65,10.4,8.1,0.053,1266715.6,1266715.6,24845,0,0,0,L,1122011218,1,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717509,397438.00
04/19/2019 19:45,2,0.352,ACTIVE,213.51,336.64,59.975,1555717504,"201051344000988","174011545737251",18.37,19.80,0,328.82,342.35,6.6,4.4,0.040,979289.1,979289.1,17032,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717510,397439.00
04/19/2019 19:45,2,0.318,ACTIVE,214.19,335.44,60.001,1555717504,"201051344000582","174011545737251",28.92,19.80,0,329.13,342.05,9.3,7.1,0.044,1245674.9,1245674.9,24820,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717511,397440.00
04/19/2019 19:45,2,0.377,ACTIVE,213.51,336.04,59.996,1555717504,"201051344000868","174011545737251",27.95,18.30,0,329.13,343.55,10.7,8.4,0.049,1254204.4,1254204.4,48765,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717512,397441.00
04/19/2019 19:45,2,0.363,ACTIVE,214.19,337.24,59.996,1555717504,"201051344000576","174011545737251",28.11,19.00,0,330.93,343.85,10.4,8.1,0.057,1272338.4,1272338.4,20798,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717513,397442.00
04/19/2019 19:45,2,0.354,ACTIVE,213.74,335.74,59.996,1555717504,"201051344001158","174011545737251",28.82,20.30,0,330.63,343.25,10.3,8.1,0.057,1249076.1,1249076.1,17026,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717514,397443.00
04/19/2019 19:45,2,0.312,ACTIVE,213.96,335.74,60.001,1555717504,"201051344000917","174011545737251",28.78,21.00,0,329.13,342.95,9.1,6.9,0.040,1263571.7,1263571.7,24702,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717515,397444.00
04/19/2019 19:45,2,0.375,ACTIVE,213.74,334.24,59.996,1555717504,"201051344000417","174011545737251",19.14,18.30,0,328.22,339.95,7.3,5.1,0.031,1013850.2,1013850.2,24884,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717516,397445.00
04/19/2019 19:45,2,0.309,ACTIVE,213.96,336.34,60.001,1555717504,"201051344000685","174011545737251",29.04,17.50,0,330.63,342.95,9.1,6.8,0.049,1268489.7,1268489.7,24907,0,0,0,L,1122011218,1,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717517,397446.00
04/19/2019 19:45,2,0.344,ACTIVE,213.96,335.44,60.001,1555717504,"201051344000651","174011545737251",27.67,19.00,0,330.33,342.65,9.7,7.4,0.053,1261255.2,1261255.2,24876,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717518,397447.00
04/19/2019 19:45,2,0.352,ACTIVE,213.51,335.74,60.022,1555717504,"201051344000594","174011545737251",29.00,20.30,0,328.52,342.95,10.4,8.1,0.053,1275208.7,1275208.7,48708,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717519,397448.00
04/19/2019 19:45,2,0.371,ACTIVE,213.74,336.04,60.038,1555717504,"201051344000469","174011545737251",28.73,19.80,0,329.73,344.45,10.8,8.5,0.053,1253769.6,1253769.6,16999,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717520,397449.00
04/19/2019 19:45,2,0.387,ACTIVE,213.96,335.74,59.990,1555717504,"201051344000585","174011545737251",28.71,19.30,0,330.03,342.95,11.3,9.0,0.049,1274423.8,1274423.8,24934,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717521,397450.00
04/19/2019 19:45,2,0.369,ACTIVE,214.19,337.54,59.996,1555717504,"201051344000853","174011545737251",28.77,21.00,0,331.83,344.76,10.8,8.5,0.057,1277218.0,1277218.0,16598,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717522,397451.00
04/19/2019 19:45,2,0.311,ACTIVE,213.96,335.14,59.996,1555717504,"201051344001145","174011545737251",28.80,17.30,0,331.23,342.35,9.1,6.9,0.040,1276787.5,1276787.5,24853,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717522,397452.00
04/19/2019 19:45,2,0.350,ACTIVE,213.96,335.74,60.001,1555717504,"201051344000438","174011545737251",28.73,18.30,0,330.33,342.35,10.2,7.9,0.049,1269636.3,1269636.3,24883,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717523,397453.00
04/19/2019 19:45,2,0.375,ACTIVE,213.29,333.63,59.996,1555717504,"201051344001135","174011545737251",28.86,18.70,0,328.22,342.05,11.0,8.7,0.053,1256483.8,1256483.8,24836,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717524,397454.00
04/19/2019 19:45,2,0.387,ACTIVE,213.74,335.74,59.959,1555717504,"201051344000983","174011545737251",28.63,20.70,0,330.03,343.25,11.3,8.9,0.062,1275265.7,1275265.7,16599,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717525,397455.00
04/19/2019 19:45,2,0.334,ACTIVE,213.96,334.54,59.996,1555717504,"201051344001203","174011545737251",28.78,19.50,0,330.33,342.95,9.8,7.5,0.044,1264201.1,1264201.1,24893,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717526,397456.00
04/19/2019 19:45,2,0.324,ACTIVE,213.51,334.84,59.990,1555717504,"201051344001230","174011545737251",28.13,17.50,0,329.13,341.15,9.3,7.0,0.044,1261058.2,1261058.2,24714,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717527,397457.00
04/19/2019 19:45,2,0.355,ACTIVE,213.29,336.94,59.996,1555717504,"201051344000646","174011545737251",28.67,19.50,0,327.62,342.65,10.4,8.1,0.053,1254077.1,1254077.1,24862,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717529,397458.00
04/19/2019 19:45,2,0.367,ACTIVE,213.96,335.44,59.990,1555717504,"201051344000867","174011545737251",28.35,19.80,0,329.73,342.65,10.6,8.3,0.053,1252477.7,1252477.7,48786,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717530,397459.00
04/19/2019 19:45,2,0.363,ACTIVE,214.19,337.84,59.996,1555717504,"201051344000633","174011545737251",28.37,18.70,0,330.33,345.36,10.5,8.2,0.057,1251301.9,1251301.9,48833,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717531,397460.00
04/19/2019 19:45,2,0.379,ACTIVE,213.29,334.54,59.953,1555717504,"201051344000955","174011545737251",27.97,20.00,0,327.62,341.45,10.8,8.5,0.049,1274067.0,1274067.0,24879,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717532,397461.00
04/19/2019 19:45,2,0.379,ACTIVE,213.74,336.04,59.996,1555717504,"201051344000648","174011545737251",28.09,18.00,0,330.03,344.45,10.8,8.5,0.057,1265135.9,1265135.9,48339,0,0,0,L,1122011218,1,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717533,397462.00
04/19/2019 19:45,2,0.365,ACTIVE,214.19,336.34,60.001,1555717504,"201051344000645","174011545737251",27.97,19.00,0,330.03,344.45,10.3,8.0,0.057,1269976.7,1269976.7,48302,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717534,397463.00
04/19/2019 19:45,2,0.375,ACTIVE,213.74,336.04,59.996,1555717504,"201051344000569","174011545737251",28.92,22.80,0,330.03,342.65,11.0,8.7,0.057,1286073.8,1286073.8,16512,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717535,397464.00
04/19/2019 19:45,2,0.422,ACTIVE,213.96,339.04,59.996,1555717504,"179051228000119","174011545737251",28.35,24.80,0,330.63,347.16,12.1,9.8,0.049,73275.5,73275.5,16610,0,0,0,L,46974696,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555717536,397465.00
04/19/2019 20:00,2,0.352,ACTIVE,212.83,336.04,59.990,1555718404,"201051344000579","174011545737251",28.49,18.30,0,328.52,342.35,10.2,7.9,0.044,1285868.2,1285868.2,16968,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718406,397466.00
04/19/2019 20:00,2,0.301,ACTIVE,212.61,335.14,59.990,1555718404,"201051344001025","174011545737251",28.71,16.70,0,328.22,341.45,8.8,6.6,0.035,1268137.5,1268137.5,24896,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718408,397467.00
04/19/2019 20:00,2,0.301,ACTIVE,212.61,335.44,59.948,1555718404,"201051344001093","174011545737251",28.41,17.80,0,328.22,341.75,8.7,6.5,0.035,1252056.3,1252056.3,24932,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718410,397468.00
04/19/2019 20:00,2,0.326,ACTIVE,212.83,336.34,60.001,1555718404,"201051344000458","174011545737251",27.81,19.30,0,327.92,342.35,9.2,7.0,0.044,1269059.4,1269059.4,16717,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718412,397469.00
04/19/2019 20:00,2,0.316,ACTIVE,212.61,335.14,59.996,1555718404,"201051344000890","174011545737251",28.37,16.30,0,327.62,340.55,9.1,6.9,0.035,1266717.5,1266717.5,24847,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718413,397470.00
04/19/2019 20:00,2,0.314,ACTIVE,212.83,337.84,59.996,1555718404,"201051344000988","174011545737251",18.03,18.00,0,327.62,342.65,5.8,3.6,0.031,979290.1,979290.1,17034,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718415,397471.00
04/19/2019 20:00,2,0.279,ACTIVE,213.29,335.74,59.964,1555718404,"201051344000582","174011545737251",28.73,18.30,0,328.52,341.15,8.2,5.9,0.035,1245676.5,1245676.5,24822,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718416,397472.00
04/19/2019 20:00,2,0.316,ACTIVE,212.83,336.64,59.996,1555718404,"201051344000868","174011545737251",28.45,17.30,0,329.13,342.35,9.2,6.9,0.040,1254206.4,1254206.4,48767,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718418,397473.00
04/19/2019 20:00,2,0.314,ACTIVE,213.29,336.64,59.996,1555718404,"201051344000576","174011545737251",27.47,17.30,0,329.43,342.95,8.8,6.6,0.044,1272340.3,1272340.3,20799,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718419,397474.00
04/19/2019 20:00,2,0.291,ACTIVE,212.83,335.14,59.990,1555718404,"201051344001158","174011545737251",29.22,17.80,0,328.52,342.05,8.7,6.5,0.044,1249077.9,1249077.9,17027,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718420,397475.00
04/19/2019 20:00,2,0.277,ACTIVE,212.83,334.54,59.996,1555718404,"201051344000917","174011545737251",28.15,19.30,0,328.82,341.15,7.9,5.7,0.035,1263573.3,1263573.3,24703,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718421,397476.00
04/19/2019 20:00,2,0.354,ACTIVE,213.06,333.63,60.001,1555718404,"201051344000417","174011545737251",18.21,16.30,0,327.62,339.65,6.5,4.4,0.022,1013851.4,1013851.4,24885,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718422,397477.00
04/19/2019 20:00,2,0.277,ACTIVE,213.06,335.14,60.012,1555718404,"201051344000685","174011545737251",28.39,15.80,0,329.43,341.75,8.0,5.8,0.035,1268491.3,1268491.3,24908,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718422,397478.00
04/19/2019 20:00,2,0.303,ACTIVE,213.06,334.54,59.996,1555718404,"201051344000651","174011545737251",27.61,17.00,0,328.82,341.15,8.5,6.3,0.044,1261256.9,1261256.9,24877,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718423,397479.00
04/19/2019 20:00,2,0.309,ACTIVE,212.61,334.84,59.990,1555718404,"201051344000594","174011545737251",28.84,18.30,0,327.32,342.05,9.0,6.8,0.044,1275210.6,1275210.6,48709,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718424,397480.00
04/19/2019 20:00,2,0.324,ACTIVE,213.06,336.34,59.996,1555718404,"201051344000469","174011545737251",28.11,17.80,0,328.82,342.35,9.2,7.0,0.044,1253771.5,1253771.5,17000,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718425,397481.00
04/19/2019 20:00,2,0.334,ACTIVE,213.06,335.14,60.001,1555718404,"201051344000585","174011545737251",28.84,17.00,0,328.82,343.25,9.8,7.5,0.040,1274425.8,1274425.8,24935,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718426,397482.00
04/19/2019 20:00,2,0.318,ACTIVE,213.51,336.34,60.022,1555718404,"201051344000853","174011545737251",28.47,18.30,0,330.93,344.15,9.2,7.0,0.040,1277219.9,1277219.9,16599,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718427,397483.00
