ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 20:00,2,0.275,ACTIVE,213.06,333.93,60.006,1555718404,"201051344001145","174011545737251",27.91,15.80,0,330.33,340.85,7.8,5.6,0.031,1276789.1,1276789.1,24854,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718428,397484.00
04/19/2019 20:00,2,0.314,ACTIVE,212.83,334.24,59.985,1555718404,"201051344000438","174011545737251",28.75,16.00,0,328.52,340.85,9.2,6.9,0.035,1269638.1,1269638.1,24884,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718429,397485.00
04/19/2019 20:00,2,0.324,ACTIVE,212.61,333.03,60.006,1555718404,"201051344001135","174011545737251",28.88,17.00,0,328.82,339.95,9.5,7.2,0.044,1256485.8,1256485.8,24837,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718430,397486.00
04/19/2019 20:00,2,0.330,ACTIVE,212.83,334.24,60.006,1555718404,"201051344000983","174011545737251",28.57,18.70,0,328.82,342.05,9.6,7.4,0.044,1275267.8,1275267.8,16600,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718431,397487.00
04/19/2019 20:00,2,0.293,ACTIVE,213.06,333.33,60.012,1555718404,"201051344001203","174011545737251",28.51,17.50,0,329.73,341.75,8.5,6.3,0.035,1264202.8,1264202.8,24894,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718432,397488.00
04/19/2019 20:00,2,0.285,ACTIVE,212.61,333.33,60.017,1555718404,"201051344001230","174011545737251",27.61,15.80,0,327.92,340.55,8.0,5.8,0.031,1261059.8,1261059.8,24715,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718433,397489.00
04/19/2019 20:00,2,0.311,ACTIVE,212.38,334.54,60.006,1555718404,"201051344000646","174011545737251",28.35,17.00,0,328.52,343.85,9.0,6.7,0.040,1254078.9,1254078.9,24863,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718434,397490.00
04/19/2019 20:00,2,0.318,ACTIVE,213.06,336.04,60.006,1555718404,"201051344000867","174011545737251",27.81,18.00,0,327.92,341.45,9.0,6.8,0.035,1252479.6,1252479.6,48788,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718435,397491.00
04/19/2019 20:00,2,0.293,ACTIVE,213.51,338.44,60.012,1555718404,"201051344000633","174011545737251",29.46,17.00,0,329.13,343.85,8.8,6.5,0.040,1251303.8,1251303.8,48835,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718437,397492.00
04/19/2019 20:00,2,0.330,ACTIVE,212.38,335.44,60.006,1555718404,"201051344000955","174011545737251",28.71,17.80,0,326.72,341.15,9.6,7.3,0.040,1274069.0,1274069.0,24881,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718438,397493.00
04/19/2019 20:00,2,0.314,ACTIVE,213.06,336.94,60.012,1555718404,"201051344000648","174011545737251",28.59,16.70,0,329.43,342.35,9.1,6.9,0.040,1265137.8,1265137.8,48341,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718440,397494.00
04/19/2019 20:00,2,0.301,ACTIVE,213.29,336.94,60.001,1555718404,"201051344000645","174011545737251",28.19,17.80,0,330.03,343.25,8.7,6.4,0.040,1269978.6,1269978.6,48304,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718441,397495.00
04/19/2019 20:00,2,0.320,ACTIVE,212.83,335.44,60.001,1555718404,"201051344000569","174011545737251",28.67,21.00,0,330.03,342.35,9.3,7.1,0.040,1286075.7,1286075.7,16513,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718442,397496.00
04/19/2019 20:00,2,0.350,ACTIVE,213.06,338.14,60.001,1555718404,"179051228000119","174011545737251",29.50,22.80,0,331.23,346.26,10.5,8.2,0.040,73277.8,73277.8,16611,0,0,0,L,46974696,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555718444,397497.00
04/19/2019 20:15,2,0.291,ACTIVE,213.06,334.54,60.022,1555719304,"201051344000579","174011545737251",28.05,17.00,0,329.73,340.85,8.3,6.1,0.027,1285869.9,1285869.9,16969,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719305,397498.00
04/19/2019 20:15,2,0.248,ACTIVE,212.83,332.13,59.990,1555719304,"201051344001025","174011545737251",28.39,15.50,0,328.52,339.04,7.2,5.0,0.018,1268139.0,1268139.0,24897,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719306,397499.00
04/19/2019 20:15,2,0.252,ACTIVE,213.06,333.63,59.996,1555719304,"201051344001093","174011545737251",28.01,17.00,0,327.92,339.95,7.1,5.0,0.018,1252057.8,1252057.8,24933,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719307,397500.00
04/19/2019 20:15,2,0.256,ACTIVE,213.06,333.93,60.001,1555719304,"201051344000458","174011545737251",28.29,17.80,0,330.63,340.25,7.4,5.2,0.022,1269060.9,1269060.9,16718,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719308,397501.00
04/19/2019 20:15,2,0.256,ACTIVE,212.83,332.43,59.990,1555719304,"201051344000890","174011545737251",28.78,15.30,0,328.52,339.34,7.5,5.3,0.018,1266719.0,1266719.0,24848,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719309,397502.00
04/19/2019 20:15,2,0.240,ACTIVE,213.06,335.74,59.969,1555719304,"201051344000988","174011545737251",17.87,17.30,0,328.82,340.85,4.4,2.3,0.018,979290.8,979290.8,17035,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719311,397503.00
04/19/2019 20:15,2,0.232,ACTIVE,213.29,333.63,59.990,1555719304,"201051344000582","174011545737251",28.43,17.00,0,329.43,339.95,6.7,4.5,0.018,1245677.8,1245677.8,24823,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719312,397504.00
04/19/2019 20:15,2,0.254,ACTIVE,213.06,334.24,59.990,1555719304,"201051344000868","174011545737251",28.27,16.30,0,329.13,341.15,7.3,5.1,0.022,1254207.9,1254207.9,48768,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719313,397505.00
04/19/2019 20:15,2,0.246,ACTIVE,213.74,336.04,59.985,1555719304,"201051344000576","174011545737251",27.93,16.70,0,330.03,341.45,7.0,4.8,0.018,1272341.7,1272341.7,20800,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719313,397506.00
04/19/2019 20:15,2,0.238,ACTIVE,213.06,333.93,59.985,1555719304,"201051344001158","174011545737251",28.77,16.70,0,327.02,341.45,7.0,4.8,0.022,1249079.3,1249079.3,17028,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719314,397507.00
04/19/2019 20:15,2,0.234,ACTIVE,213.06,333.63,59.990,1555719304,"201051344000917","174011545737251",27.51,18.30,0,327.02,339.65,6.6,4.4,0.009,1263574.5,1263574.5,24704,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719315,397508.00
04/19/2019 20:15,2,0.287,ACTIVE,213.06,333.63,59.975,1555719304,"201051344000417","174011545737251",18.45,15.30,0,327.62,338.74,5.4,3.3,0.009,1013852.3,1013852.3,24886,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719316,397509.00
04/19/2019 20:15,2,0.234,ACTIVE,213.29,334.24,59.985,1555719304,"201051344000685","174011545737251",27.81,15.00,0,327.62,341.15,6.6,4.5,0.022,1268492.6,1268492.6,24909,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719317,397510.00
04/19/2019 20:15,2,0.246,ACTIVE,213.06,333.93,59.990,1555719304,"201051344000651","174011545737251",28.07,15.80,0,328.52,339.95,7.0,4.9,0.022,1261258.3,1261258.3,24878,0,0,0,L,1122011218,1,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719318,397511.00
04/19/2019 20:15,2,0.254,ACTIVE,212.83,333.93,59.985,1555719304,"201051344000594","174011545737251",28.19,17.00,0,327.62,341.15,7.3,5.1,0.031,1275212.0,1275212.0,48710,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719319,397512.00
04/19/2019 20:15,2,0.254,ACTIVE,213.29,334.24,59.980,1555719304,"201051344000469","174011545737251",28.94,17.30,0,328.22,342.65,7.5,5.3,0.018,1253773.1,1253773.1,17001,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719320,397513.00
04/19/2019 20:15,2,0.270,ACTIVE,213.06,334.24,59.975,1555719304,"201051344000585","174011545737251",29.14,15.80,0,328.22,339.65,8.0,5.8,0.022,1274427.5,1274427.5,24936,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719321,397514.00
04/19/2019 20:15,2,0.258,ACTIVE,213.74,336.04,59.980,1555719304,"201051344000853","174011545737251",28.03,17.50,0,330.63,342.05,7.3,5.1,0.022,1277221.4,1277221.4,16600,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719322,397515.00
04/19/2019 20:15,2,0.223,ACTIVE,213.06,333.33,59.980,1555719304,"201051344001145","174011545737251",27.75,15.00,0,329.13,339.65,6.3,4.1,0.018,1276790.3,1276790.3,24855,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719323,397516.00
04/19/2019 20:15,2,0.250,ACTIVE,213.06,333.63,59.980,1555719304,"201051344000438","174011545737251",29.24,15.00,0,328.52,339.65,7.5,5.3,0.022,1269639.6,1269639.6,24885,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719324,397517.00
04/19/2019 20:15,2,0.270,ACTIVE,212.61,331.83,59.975,1555719304,"201051344001135","174011545737251",28.17,15.80,0,328.82,338.14,7.8,5.6,0.022,1256487.4,1256487.4,24838,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719325,397518.00
04/19/2019 20:15,2,0.266,ACTIVE,213.06,333.93,59.996,1555719304,"201051344000983","174011545737251",28.35,17.30,0,328.52,340.55,7.7,5.5,0.027,1275269.3,1275269.3,16601,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719325,397519.00
04/19/2019 20:15,2,0.242,ACTIVE,213.06,333.03,59.985,1555719304,"201051344001203","174011545737251",27.93,16.30,0,328.52,340.55,6.9,4.7,0.022,1264204.2,1264204.2,24895,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719326,397520.00
04/19/2019 20:15,2,0.248,ACTIVE,212.83,332.73,59.948,1555719304,"201051344001230","174011545737251",26.26,15.00,0,327.02,338.44,6.6,4.4,0.013,1261061.1,1261061.1,24716,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719327,397521.00
04/19/2019 20:15,2,0.258,ACTIVE,212.61,333.03,59.948,1555719304,"201051344000646","174011545737251",28.07,15.50,0,326.42,339.34,7.3,5.1,0.022,1254080.4,1254080.4,24864,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719328,397522.00
04/19/2019 20:15,2,0.250,ACTIVE,213.29,333.93,59.996,1555719304,"201051344000867","174011545737251",28.31,17.50,0,330.33,341.15,7.2,5.0,0.022,1252481.0,1252481.0,48789,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719329,397523.00
04/19/2019 20:15,2,0.256,ACTIVE,213.51,336.64,59.985,1555719304,"201051344000633","174011545737251",28.19,16.30,0,330.63,342.05,7.3,5.1,0.018,1251305.2,1251305.2,48836,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719330,397524.00
04/19/2019 20:15,2,0.266,ACTIVE,212.61,332.73,59.985,1555719304,"201051344000955","174011545737251",29.12,16.00,0,327.32,339.65,7.9,5.7,0.022,1274070.6,1274070.6,24882,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719331,397525.00
04/19/2019 20:15,2,0.256,ACTIVE,213.29,334.84,59.996,1555719304,"201051344000648","174011545737251",27.93,15.80,0,330.63,341.15,7.3,5.1,0.018,1265139.3,1265139.3,48342,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719332,397526.00
04/19/2019 20:15,2,0.234,ACTIVE,213.51,334.84,59.980,1555719304,"201051344000645","174011545737251",27.63,17.00,0,330.93,340.85,6.6,4.4,0.022,1269979.9,1269979.9,48305,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719333,397527.00
04/19/2019 20:15,2,0.254,ACTIVE,213.06,333.33,59.985,1555719304,"201051344000569","174011545737251",28.51,19.50,0,329.73,341.15,7.4,5.2,0.027,1286077.3,1286077.3,16514,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719334,397528.00
04/19/2019 20:15,2,0.291,ACTIVE,213.51,338.14,59.985,1555719304,"179051228000119","174011545737251",28.88,21.50,0,330.33,344.45,8.5,6.3,0.018,73279.6,73279.6,16612,0,0,0,L,46974696,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555719335,397529.00
04/19/2019 20:30,2,0.240,ACTIVE,212.61,333.63,60.001,1555720204,"201051344000579","174011545737251",26.82,15.80,0,328.52,339.04,6.5,4.4,0.009,1285871.2,1285871.2,16970,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720205,397530.00
04/19/2019 20:30,2,0.195,ACTIVE,211.93,332.13,60.012,1555720204,"201051344001025","174011545737251",26.68,14.70,0,327.02,339.04,5.3,3.2,0.004,1268140.0,1268140.0,24898,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720206,397531.00
04/19/2019 20:30,2,0.221,ACTIVE,212.16,334.54,60.006,1555720204,"201051344001093","174011545737251",23.68,16.00,0,326.72,339.95,5.3,3.2,0.004,1252058.8,1252058.8,24934,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720207,397532.00
04/19/2019 20:30,2,0.201,ACTIVE,212.38,333.63,60.006,1555720204,"201051344000458","174011545737251",26.84,16.70,0,328.82,339.65,5.5,3.4,0.004,1269062.0,1269062.0,16719,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720208,397533.00
04/19/2019 20:30,2,0.211,ACTIVE,211.93,332.13,60.006,1555720204,"201051344000890","174011545737251",26.00,14.70,0,327.02,338.14,5.6,3.5,0.009,1266720.1,1266720.1,24849,0,0,0,L,1122011218,1,122.01,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720209,397534.00
04/19/2019 20:30,2,0.166,ACTIVE,212.38,335.74,60.001,1555720204,"201051344000988","174011545737251",18.09,15.80,0,318.61,348.66,3.1,1.0,0.000,979291.3,979291.3,17036,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720210,397535.00
04/19/2019 20:30,2,0.193,ACTIVE,212.38,333.03,60.001,1555720204,"201051344000582","174011545737251",25.29,15.80,0,327.32,337.84,5.0,2.9,0.004,1245678.7,1245678.7,24824,0,0,0,L,1122011218,1,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720211,397536.00
04/19/2019 20:30,2,0.191,ACTIVE,212.38,334.84,60.012,1555720204,"201051344000868","174011545737251",27.67,15.50,0,327.92,339.95,5.4,3.3,0.004,1254208.9,1254208.9,48769,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720212,397537.00
04/19/2019 20:30,2,0.205,ACTIVE,212.83,335.44,59.975,1555720204,"201051344000576","174011545737251",25.13,15.50,0,330.63,340.85,5.2,3.1,0.009,1272342.7,1272342.7,20801,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720213,397538.00
04/19/2019 20:30,2,0.191,ACTIVE,212.38,334.24,60.006,1555720204,"201051344001158","174011545737251",25.96,15.50,0,327.02,339.04,5.0,2.9,0.009,1249080.3,1249080.3,17029,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720214,397539.00
04/19/2019 20:30,2,0.193,ACTIVE,212.16,333.03,60.006,1555720204,"201051344000917","174011545737251",23.48,17.00,0,325.82,339.34,4.6,2.5,0.000,1263575.4,1263575.4,24705,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720215,397540.00
04/19/2019 20:30,2,0.223,ALERT,212.16,319.21,60.012,1555720204,"201051344000417","174011545737251",18.71,14.30,0,294.86,339.95,4.2,2.2,0.000,1013853.0,1013853.0,24887,0,0,0,L,1122011218,1,121.55,121.10,0002,11,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720216,397541.00
04/19/2019 20:30,2,0.189,ACTIVE,212.38,333.63,60.006,1555720204,"201051344000685","174011545737251",24.77,14.30,0,327.62,338.74,4.8,2.7,0.004,1268493.5,1268493.5,24910,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720217,397542.00
04/19/2019 20:30,2,0.207,ACTIVE,212.16,332.13,60.054,1555720204,"201051344000651","174011545737251",25.54,14.70,0,328.82,338.14,5.4,3.3,0.004,1261259.3,1261259.3,24879,0,0,0,L,1122011218,1,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720218,397543.00
04/19/2019 20:30,2,0.205,ACTIVE,212.38,333.93,60.038,1555720204,"201051344000594","174011545737251",25.72,16.00,0,327.92,339.65,5.4,3.3,0.004,1275213.1,1275213.1,48711,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720220,397544.00
04/19/2019 20:30,2,0.215,ACTIVE,212.61,334.54,60.006,1555720204,"201051344000469","174011545737251",26.48,15.50,0,327.32,340.55,5.8,3.7,0.004,1253774.2,1253774.2,17002,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720221,397545.00
04/19/2019 20:30,2,0.221,ACTIVE,212.16,333.63,60.054,1555720204,"201051344000585","174011545737251",26.42,15.00,0,327.62,338.14,5.9,3.8,0.004,1274428.7,1274428.7,24937,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720222,397546.00
04/19/2019 20:30,2,0.193,ACTIVE,213.06,335.44,60.017,1555720204,"201051344000853","174011545737251",26.08,16.00,0,330.93,340.85,5.2,3.0,0.009,1277222.4,1277222.4,16601,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720222,397547.00
04/19/2019 20:30,2,0.168,ACTIVE,212.16,333.03,60.017,1555720204,"201051344001145","174011545737251",26.36,14.00,0,327.92,339.34,4.5,2.4,0.000,1276791.2,1276791.2,24856,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720223,397548.00
04/19/2019 20:30,2,0.219,ACTIVE,212.16,332.73,59.990,1555720204,"201051344000438","174011545737251",25.56,14.00,0,327.62,338.44,5.7,3.6,0.009,1269640.8,1269640.8,24886,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720224,397549.00
04/19/2019 20:30,2,0.213,ACTIVE,211.70,331.23,60.017,1555720204,"201051344001135","174011545737251",26.22,15.00,0,327.32,337.84,5.7,3.6,0.009,1256488.5,1256488.5,24839,0,0,0,L,1122011218,1,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720225,397550.00
04/19/2019 20:30,2,0.215,ACTIVE,212.38,334.24,59.996,1555720204,"201051344000983","174011545737251",25.72,16.00,0,328.82,339.65,5.6,3.5,0.000,1275270.5,1275270.5,16602,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720226,397551.00
04/19/2019 20:30,2,0.203,ACTIVE,211.93,332.73,60.012,1555720204,"201051344001203","174011545737251",24.55,15.30,0,328.52,339.34,5.1,3.0,0.000,1264205.2,1264205.2,24896,0,0,0,L,1122011218,1,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720227,397552.00
04/19/2019 20:30,2,0.189,ACTIVE,211.93,332.13,59.980,1555720204,"201051344001230","174011545737251",23.99,14.30,0,326.12,338.44,4.6,2.5,0.004,1261061.9,1261061.9,24717,0,0,0,L,1122011218,1,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720228,397553.00
04/19/2019 20:30,2,0.207,ACTIVE,211.70,332.13,60.038,1555720204,"201051344000646","174011545737251",26.52,15.00,0,327.32,337.84,5.6,3.5,0.000,1254081.5,1254081.5,24865,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720229,397554.00
04/19/2019 20:30,2,0.203,ACTIVE,212.61,333.63,60.006,1555720204,"201051344000867","174011545737251",25.52,16.30,0,329.43,339.95,5.3,3.2,0.004,1252482.0,1252482.0,48790,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720230,397555.00
04/19/2019 20:30,2,0.211,ACTIVE,213.06,336.64,60.001,1555720204,"201051344000633","174011545737251",25.19,15.30,0,328.82,342.05,5.4,3.3,0.000,1251306.3,1251306.3,48837,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720231,397556.00
04/19/2019 20:30,2,0.229,ACTIVE,211.70,332.43,60.028,1555720204,"201051344000955","174011545737251",25.82,15.30,0,326.72,337.84,6.0,3.9,0.004,1274071.8,1274071.8,24883,0,0,0,L,1122011218,1,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720232,397557.00
04/19/2019 20:30,2,0.211,ACTIVE,212.61,334.54,60.006,1555720204,"201051344000648","174011545737251",26.08,15.00,0,330.03,339.65,5.6,3.5,0.004,1265140.4,1265140.4,48343,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720233,397558.00
04/19/2019 20:30,2,0.182,ACTIVE,212.83,334.84,59.980,1555720204,"201051344000645","174011545737251",26.38,16.00,0,329.73,339.65,4.9,2.8,0.009,1269980.8,1269980.8,48306,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720234,397559.00
04/19/2019 20:30,2,0.205,ACTIVE,212.61,334.84,60.006,1555720204,"201051344000569","174011545737251",26.56,17.80,0,328.22,339.65,5.5,3.4,0.004,1286078.3,1286078.3,16515,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720235,397560.00
04/19/2019 20:30,2,0.240,ACTIVE,212.83,337.54,60.001,1555720204,"179051228000119","174011545737251",27.55,19.50,0,325.22,350.77,6.7,4.5,0.000,73280.9,73280.9,16613,0,0,0,L,46974696,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555720236,397561.00
04/19/2019 20:45,2,0.154,ALERT,212.83,298.77,59.980,1555721104,"201051344000579","174011545737251",17.45,14.30,0,296.66,336.94,2.8,0.7,0.000,1285871.9,1285871.9,16971,0,0,0,L,1122011218,1,121.10,122.01,0002,9,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721106,397562.00
04/19/2019 20:45,2,0.115,ALERT,212.61,295.46,59.990,1555721104,"201051344001025","174011545737251",17.73,13.30,0,293.66,336.64,2.1,0.1,0.000,1268140.5,1268140.5,24899,0,0,0,L,1122011218,1,121.78,121.78,0002,10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721108,397563.00
04/19/2019 20:45,2,0.105,ALERT,212.83,296.06,59.996,1555721104,"201051344001093","174011545737251",29.20,14.70,0,293.96,334.84,3.1,1.1,0.000,1252059.3,1252059.3,24935,0,0,0,L,1122011218,1,122.01,121.55,0100,12,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1555721110,397564.00
04/19/2019 20:45,2,0.117,ALERT,212.83,298.47,59.985,1555721104,"201051344000458","174011545737251",17.73,15.00,0,295.76,337.84,2.1,0.1,0.000,1269062.5,1269062.5,16720,0,0,0,L,1122011218,1,121.33,122.23,0002,11,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721112,397565.00
04/19/2019 20:45,2,0.137,ALERT,212.83,296.66,59.996,1555721104,"201051344000890","174011545737251",15.84,13.70,0,294.56,335.74,2.2,0.2,0.000,1266720.7,1266720.7,24850,0,0,0,L,1122011218,1,122.23,121.33,0002,12,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721114,397566.00
04/19/2019 20:45,2,0.100,ALERT,213.06,298.17,59.985,1555721104,"201051344000988","174011545737251",15.49,14.00,0,292.76,336.94,1.6,0.0,0.000,979291.4,979291.4,17037,0,0,0,L,1122011218,1,121.10,122.46,0002,10,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721116,397567.00
04/19/2019 20:45,2,0.113,ALERT,213.29,297.26,59.980,1555721104,"201051344000582","174011545737251",15.37,14.30,0,294.86,335.74,1.8,0.0,0.000,1245679.1,1245679.1,24825,0,0,0,L,1122011218,1,122.23,122.01,0002,11,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721117,397568.00
04/19/2019 20:45,2,0.129,ALERT,213.06,299.07,59.985,1555721104,"201051344000868","174011545737251",15.84,14.00,0,296.66,337.54,2.1,0.1,0.000,1254209.4,1254209.4,48770,0,0,0,L,1122011218,1,121.33,122.68,0002,10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721119,397569.00
04/19/2019 20:45,2,0.111,ALERT,213.51,298.77,59.980,1555721104,"201051344000576","174011545737251",15.31,14.00,0,295.46,337.54,1.7,0.0,0.000,1272343.1,1272343.1,20802,0,0,0,L,1122011218,1,121.55,122.46,0002,10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721121,397570.00
04/19/2019 20:45,2,0.115,ALERT,213.06,298.17,59.975,1555721104,"201051344001158","174011545737251",16.26,14.00,0,295.16,337.24,1.9,0.0,0.000,1249080.7,1249080.7,17030,0,0,0,L,1122011218,1,121.10,122.23,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721123,397571.00
04/19/2019 20:45,2,0.068,ALERT,213.06,295.76,60.017,1555721104,"201051344000917","174011545737251",29.28,15.30,0,292.46,339.34,2.0,0.1,0.000,1263575.7,1263575.7,24706,0,0,0,L,1122011218,1,122.01,122.01,0100,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1555721125,397572.00
04/19/2019 20:45,2,0.160,ALERT,213.06,295.76,60.028,1555721104,"201051344000417","174011545737251",12.84,13.00,0,293.36,332.13,2.1,0.1,0.000,1013853.4,1013853.4,24889,0,0,0,L,1122011218,1,122.01,121.78,0002,10,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721126,397573.00
04/19/2019 20:45,2,0.051,ALERT,213.29,296.36,59.969,1555721104,"201051344000685","174011545737251",29.64,13.00,0,293.06,337.54,1.6,0.0,0.000,1268493.8,1268493.8,24911,0,0,0,L,1122011218,1,122.91,121.55,0100,9,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1555721128,397574.00
04/19/2019 20:45,2,0.123,ALERT,213.06,295.46,59.980,1555721104,"201051344000651","174011545737251",16.14,13.30,0,293.06,336.34,2.0,0.0,0.000,1261259.7,1261259.7,24880,0,0,0,L,1122011218,1,122.46,121.55,0002,10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721130,397575.00
04/19/2019 20:45,2,0.119,ALERT,212.83,299.07,60.012,1555721104,"201051344000594","174011545737251",16.10,14.70,0,295.46,336.94,1.9,0.0,0.000,1275213.5,1275213.5,48712,0,0,0,L,1122011218,1,121.33,122.01,0002,10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721132,397576.00
04/19/2019 20:45,2,0.137,ALERT,213.06,298.17,60.022,1555721104,"201051344000469","174011545737251",16.92,13.70,0,294.56,337.54,2.4,0.4,0.000,1253774.7,1253774.7,17003,0,0,0,L,1122011218,1,120.88,122.91,0002,10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721134,397577.00
04/19/2019 20:45,2,0.137,ALERT,213.06,296.36,60.001,1555721104,"201051344000585","174011545737251",15.94,13.30,0,293.36,338.14,2.2,0.2,0.000,1274429.3,1274429.3,24938,0,0,0,L,1122011218,1,121.78,122.01,0002,9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721136,397578.00
04/19/2019 20:45,2,0.107,ALERT,213.74,298.17,59.990,1555721104,"201051344000853","174011545737251",13.94,14.30,0,295.76,339.04,1.5,0.0,0.000,1277222.8,1277222.8,16602,0,0,0,L,1122011218,1,121.78,122.68,0002,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721138,397579.00
04/19/2019 20:45,2,0.062,ALERT,213.29,296.36,60.012,1555721104,"201051344001145","174011545737251",29.56,12.70,0,294.56,337.54,1.9,0.0,0.000,1276791.5,1276791.5,24857,0,0,0,L,1122011218,1,122.23,121.78,0100,11,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1555721139,397580.00
04/19/2019 20:45,2,0.080,ALERT,213.06,296.36,59.980,1555721104,"201051344000438","174011545737251",29.92,12.70,0,294.56,336.64,2.4,0.4,0.000,1269641.3,1269641.3,24887,0,0,0,L,1122011218,1,122.46,121.78,0100,11,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555721141,397581.00
04/19/2019 20:45,2,0.133,ALERT,212.83,296.36,60.006,1555721104,"201051344001135","174011545737251",16.12,13.30,0,294.26,335.74,2.2,0.2,0.000,1256489.1,1256489.1,24840,0,0,0,L,1122011218,1,122.01,121.55,0002,12,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721143,397582.00
04/19/2019 20:45,2,0.129,ALERT,213.06,298.17,59.985,1555721104,"201051344000983","174011545737251",15.70,14.30,0,296.06,337.24,2.0,0.1,0.000,1275271.0,1275271.0,16603,0,0,0,L,1122011218,1,121.33,122.23,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721145,397583.00
04/19/2019 20:45,2,0.068,ALERT,213.06,296.06,59.969,1555721104,"201051344001203","174011545737251",29.38,14.00,0,293.96,338.14,2.1,0.1,0.000,1264205.6,1264205.6,24897,0,0,0,L,1122011218,1,122.68,121.55,0100,10,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1555721147,397584.00
04/19/2019 20:45,2,0.078,ALERT,213.06,296.66,60.017,1555721104,"201051344001230","174011545737251",27.23,13.00,0,293.66,334.24,2.2,0.2,0.000,1261062.3,1261062.3,24718,0,0,0,L,1122011218,1,122.23,121.33,0100,9,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1555721148,397585.00
04/19/2019 20:45,2,0.111,ALERT,212.61,296.06,59.990,1555721104,"201051344000646","174011545737251",14.27,13.30,0,293.36,336.34,1.6,0.0,0.000,1254082.0,1254082.0,24866,0,0,0,L,1122011218,1,122.23,121.55,0002,9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721150,397586.00
04/19/2019 20:45,2,0.119,ALERT,213.51,298.17,60.012,1555721104,"201051344000867","174011545737251",13.52,15.00,0,294.86,337.24,1.6,0.0,0.000,1252482.5,1252482.5,48791,0,0,0,L,1122011218,1,121.78,122.46,0002,10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555721152,397587.00
04/19/2019 20:45,2,0.072,ALERT,213.74,297.87,59.996,1555721104,"201051344000633","174011545737251",29.56,13.70,0,293.96,338.74,2.2,0.2,0.000,1251306.7,1251306.7,48838,0,0,0,L,1122011218,1,121.78,122.68,0100,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1555721154,397588.00
04/19/2019 20:45,2,0.086,ALERT,212.83,296.36,59.990,1555721104,"201051344000955","174011545737251",29.76,13.70,0,293.66,334.84,2.6,0.6,0.000,1274072.3,1274072.3,24884,0,0,0,L,1122011218,1,121.55,121.78,0100,10,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555721156,397589.00
04/19/2019 20:45,2,0.119,ALERT,213.29,297.57,60.022,1555721104,"201051344000648","174011545737251",14.05,13.30,0,295.16,337.84,1.7,0.0,0.000,1265140.9,1265140.9,48344,0,0,0,L,1122011218,1,121.10,122.68,0002,9,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721158,397590.00
04/19/2019 20:45,2,0.100,ALERT,213.51,298.17,60.001,1555721104,"201051344000645","174011545737251",15.55,14.70,0,295.76,337.84,1.6,0.0,0.000,1269981.2,1269981.2,48307,0,0,0,L,1122011218,1,121.78,122.68,0002,10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721160,397591.00
04/19/2019 20:45,2,0.123,ALERT,213.06,298.77,59.990,1555721104,"201051344000569","174011545737251",14.87,15.50,0,296.66,337.54,1.9,0.0,0.000,1286078.8,1286078.8,16516,0,0,0,L,1122011218,1,120.88,122.68,0002,11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555721161,397592.00
04/19/2019 20:45,2,0.119,ALERT,213.29,297.57,60.001,1555721104,"179051228000119","174011545737251",29.48,17.30,0,293.96,339.65,3.6,1.6,0.000,73281.7,73281.7,16614,0,0,0,L,46974696,1,121.33,123.14,0000,13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1555721163,397593.00
04/19/2019 21:00,2,0.000,ALERT,212.83,297.57,60.028,1555722004,"201051344000579","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1285872.0,1285872.0,16973,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1555722006,397594.00
04/19/2019 21:00,2,0.000,ALERT,213.06,296.06,60.017,1555722004,"201051344001025","174011545737251",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,1268140.5,1268140.5,24901,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1555722008,397595.00
04/19/2019 21:00,2,0.000,ALERT,213.29,296.66,60.001,1555722004,"201051344001093","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1252059.4,1252059.4,24937,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1555722010,397596.00
04/19/2019 21:00,2,0.000,ALERT,212.61,296.96,60.038,1555722004,"201051344000458","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1269062.5,1269062.5,16722,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1555722012,397597.00
04/19/2019 21:00,2,0.000,ALERT,213.29,296.96,60.038,1555722004,"201051344000890","174011545737251",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,1266720.8,1266720.8,24852,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1555722014,397598.00
04/19/2019 21:00,2,0.000,ALERT,212.61,296.66,60.038,1555722004,"201051344000988","174011545737251",0.00,12.70,0,293.06,299.67,0.0,0.0,0.000,979291.4,979291.4,17039,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1555722016,397599.00
04/19/2019 21:00,2,0.000,ALERT,213.74,297.57,60.043,1555722004,"201051344000582","174011545737251",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1245679.1,1245679.1,24827,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1555722018,397600.00
04/19/2019 21:00,2,0.000,ALERT,212.83,297.26,60.028,1555722004,"201051344000868","174011545737251",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,1254209.5,1254209.5,48772,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1555722019,397601.00
04/19/2019 21:00,2,0.000,ALERT,213.29,297.57,60.043,1555722004,"201051344000576","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1272343.1,1272343.1,20804,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1555722021,397602.00
04/19/2019 21:00,2,0.000,ALERT,212.83,296.66,60.001,1555722004,"201051344001158","174011545737251",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,1249080.7,1249080.7,17032,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1555722023,397603.00
04/19/2019 21:00,2,0.000,ALERT,213.29,296.06,60.054,1555722004,"201051344000917","174011545737251",0.00,13.70,0,293.06,297.87,0.0,0.0,0.000,1263575.7,1263575.7,24708,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1555722025,397604.00
04/19/2019 21:00,2,0.000,ALERT,213.51,295.76,60.033,1555722004,"201051344000417","174011545737251",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,1013853.4,1013853.4,24891,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1555722027,397605.00
04/19/2019 21:00,2,0.000,ALERT,213.51,296.36,60.033,1555722004,"201051344000685","174011545737251",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,1268493.8,1268493.8,24913,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1555722028,397606.00
04/19/2019 21:00,2,0.000,ALERT,213.29,295.76,60.028,1555722004,"201051344000651","174011545737251",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,1261259.7,1261259.7,24882,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1555722030,397607.00
04/19/2019 21:00,2,0.000,ALERT,212.61,297.87,60.028,1555722004,"201051344000594","174011545737251",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,1275213.6,1275213.6,48714,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1555722032,397608.00
04/19/2019 21:00,2,0.000,ALERT,212.83,296.66,60.033,1555722004,"201051344000469","174011545737251",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,1253774.8,1253774.8,17005,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1555722034,397609.00
04/19/2019 21:00,2,0.000,ALERT,213.29,296.66,60.033,1555722004,"201051344000585","174011545737251",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,1274429.3,1274429.3,24940,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1555722036,397610.00
04/19/2019 21:00,2,0.000,ALERT,213.29,296.96,60.017,1555722004,"201051344000853","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1277222.8,1277222.8,16604,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1555722038,397611.00
04/19/2019 21:00,2,0.000,ALERT,213.51,296.96,60.028,1555722004,"201051344001145","174011545737251",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,1276791.5,1276791.5,24859,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1555722039,397612.00
04/19/2019 21:00,2,0.000,ALERT,213.51,296.66,60.065,1555722004,"201051344000438","174011545737251",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,1269641.3,1269641.3,24889,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1555722041,397613.00
04/19/2019 21:00,2,0.000,ALERT,213.06,296.66,60.022,1555722004,"201051344001135","174011545737251",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,1256489.1,1256489.1,24842,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1555722043,397614.00
04/19/2019 21:00,2,0.000,ALERT,212.83,296.96,60.006,1555722004,"201051344000983","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1275271.0,1275271.0,16605,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1555722045,397615.00
04/19/2019 21:00,2,0.000,ALERT,213.29,296.36,60.033,1555722004,"201051344001203","174011545737251",0.00,12.30,0,294.26,300.27,0.0,0.0,0.000,1264205.6,1264205.6,24899,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1555722047,397616.00
04/19/2019 21:00,2,0.000,ALERT,213.06,296.66,60.028,1555722004,"201051344001230","174011545737251",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,1261062.3,1261062.3,24720,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1555722048,397617.00
04/19/2019 21:00,2,0.000,ALERT,212.83,296.36,60.038,1555722004,"201051344000646","174011545737251",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,1254082.0,1254082.0,24868,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1555722050,397618.00
04/19/2019 21:00,2,0.000,ALERT,213.06,296.66,60.033,1555722004,"201051344000867","174011545737251",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,1252482.5,1252482.5,48793,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1555722052,397619.00
04/19/2019 21:00,2,0.000,ALERT,213.29,296.36,60.033,1555722004,"201051344000633","174011545737251",0.00,12.30,0,293.66,299.67,0.0,0.0,0.000,1251306.7,1251306.7,48840,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1555722054,397620.00
04/19/2019 21:00,2,0.000,ALERT,212.83,296.36,60.070,1555722004,"201051344000955","174011545737251",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,1274072.4,1274072.4,24886,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1555722056,397621.00
04/19/2019 21:00,2,0.000,ALERT,212.83,296.36,60.033,1555722004,"201051344000648","174011545737251",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,1265140.9,1265140.9,48346,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1555722057,397622.00
04/19/2019 21:00,2,0.000,ALERT,213.06,296.66,60.033,1555722004,"201051344000645","174011545737251",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1269981.2,1269981.2,48309,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1555722059,397623.00
04/19/2019 21:00,2,0.000,ALERT,212.83,297.57,60.043,1555722004,"201051344000569","174011545737251",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,1286078.9,1286078.9,16518,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1555722061,397624.00
04/19/2019 21:00,2,0.000,ALERT,213.06,296.36,60.006,1555722004,"179051228000119","174011545737251",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,73281.8,73281.8,16616,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555722063,397625.00
04/19/2019 21:15,2,0.000,ALERT,212.38,297.26,60.006,1555722904,"201051344000579","174011545737251",0.00,11.70,0,295.76,299.07,0.0,0.0,0.000,1285872.0,1285872.0,16975,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722906,397626.00
