ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 21:15,2,0.000,ALERT,212.38,295.46,60.022,1555722904,"201051344001025","174011545737251",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,1268140.5,1268140.5,24903,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722908,397627.00
04/19/2019 21:15,2,0.000,ALERT,212.61,296.06,60.001,1555722904,"201051344001093","174011545737251",0.00,12.00,0,294.56,297.87,0.0,0.0,0.000,1252059.4,1252059.4,24939,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555722910,397628.00
04/19/2019 21:15,2,0.000,ALERT,212.38,296.96,60.033,1555722904,"201051344000458","174011545737251",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,1269062.5,1269062.5,16724,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722912,397629.00
04/19/2019 21:15,2,0.000,ALERT,212.38,296.36,60.033,1555722904,"201051344000890","174011545737251",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,1266720.8,1266720.8,24854,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722914,397630.00
04/19/2019 21:15,2,0.000,ALERT,212.16,296.66,60.033,1555722904,"201051344000988","174011545737251",0.00,11.30,0,292.16,298.17,0.0,0.0,0.000,979291.4,979291.4,17041,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555722916,397631.00
04/19/2019 21:15,2,0.000,ALERT,212.83,296.96,60.038,1555722904,"201051344000582","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1245679.1,1245679.1,24829,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722918,397632.00
04/19/2019 21:15,2,0.000,ALERT,212.38,297.26,60.028,1555722904,"201051344000868","174011545737251",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,1254209.5,1254209.5,48774,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722919,397633.00
04/19/2019 21:15,2,0.000,ALERT,212.83,297.26,60.033,1555722904,"201051344000576","174011545737251",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,1272343.1,1272343.1,20806,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722921,397634.00
04/19/2019 21:15,2,0.000,ALERT,212.38,296.66,60.017,1555722904,"201051344001158","174011545737251",0.00,11.00,0,294.26,297.87,0.0,0.0,0.000,1249080.7,1249080.7,17034,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722923,397635.00
04/19/2019 21:15,2,0.000,ALERT,212.61,295.76,60.033,1555722904,"201051344000917","174011545737251",0.00,12.00,0,293.06,297.26,0.0,0.0,0.000,1263575.7,1263575.7,24710,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722925,397636.00
04/19/2019 21:15,2,0.000,ALERT,212.61,295.46,60.022,1555722904,"201051344000417","174011545737251",0.00,11.00,0,293.96,297.57,0.0,0.0,0.000,1013853.4,1013853.4,24893,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722927,397637.00
04/19/2019 21:15,2,0.000,ALERT,212.83,296.06,60.028,1555722904,"201051344000685","174011545737251",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,1268493.8,1268493.8,24915,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722929,397638.00
04/19/2019 21:15,2,0.000,ALERT,212.61,295.46,60.022,1555722904,"201051344000651","174011545737251",0.00,10.30,0,293.96,297.57,0.0,0.0,0.000,1261259.7,1261259.7,24884,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722930,397639.00
04/19/2019 21:15,2,0.000,ALERT,212.16,297.57,60.043,1555722904,"201051344000594","174011545737251",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,1275213.6,1275213.6,48716,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555722932,397640.00
04/19/2019 21:15,2,0.000,ALERT,212.38,296.96,60.017,1555722904,"201051344000469","174011545737251",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,1253774.8,1253774.8,17007,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722934,397641.00
04/19/2019 21:15,2,0.000,ALERT,212.61,296.36,60.033,1555722904,"201051344000585","174011545737251",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,1274429.3,1274429.3,24942,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722936,397642.00
04/19/2019 21:15,2,0.000,ALERT,212.83,296.66,60.022,1555722904,"201051344000853","174011545737251",0.00,11.00,0,294.86,298.47,0.0,0.0,0.000,1277222.8,1277222.8,16606,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722938,397643.00
04/19/2019 21:15,2,0.000,ALERT,212.61,296.36,60.028,1555722904,"201051344001145","174011545737251",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,1276791.5,1276791.5,24861,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722940,397644.00
04/19/2019 21:15,2,0.000,ALERT,212.61,296.06,60.022,1555722904,"201051344000438","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1269641.3,1269641.3,24891,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555722941,397645.00
04/19/2019 21:15,2,0.000,ALERT,212.16,296.06,60.022,1555722904,"201051344001135","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1256489.1,1256489.1,24844,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555722943,397646.00
04/19/2019 21:15,2,0.000,ALERT,212.16,297.26,60.022,1555722904,"201051344000983","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1275271.0,1275271.0,16607,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722945,397647.00
04/19/2019 21:15,2,0.000,ALERT,212.38,295.76,60.012,1555722904,"201051344001203","174011545737251",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,1264205.6,1264205.6,24901,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722947,397648.00
04/19/2019 21:15,2,0.000,ALERT,212.16,296.06,60.022,1555722904,"201051344001230","174011545737251",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,1261062.3,1261062.3,24722,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722949,397649.00
04/19/2019 21:15,2,0.000,ALERT,211.93,295.76,60.028,1555722904,"201051344000646","174011545737251",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,1254082.0,1254082.0,24870,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555722951,397650.00
04/19/2019 21:15,2,0.000,ALERT,212.38,296.66,59.985,1555722904,"201051344000867","174011545737251",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,1252482.5,1252482.5,48795,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722952,397651.00
04/19/2019 21:15,2,0.000,ALERT,211.70,295.16,60.033,1555722904,"201051344000633","174011545737251",0.00,11.00,0,282.24,297.87,0.0,0.0,0.000,1251306.7,1251306.7,48842,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555722954,397652.00
04/19/2019 21:15,2,0.000,ALERT,210.80,294.56,60.017,1555722904,"201051344000955","174011545737251",0.00,11.00,0,282.54,297.87,0.0,0.0,0.000,1274072.4,1274072.4,24888,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555722956,397653.00
04/19/2019 21:15,2,0.000,ALERT,211.03,294.56,60.033,1555722904,"201051344000648","174011545737251",0.00,10.70,0,282.54,298.47,0.0,0.0,0.000,1265140.9,1265140.9,48348,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555722958,397654.00
04/19/2019 21:15,2,0.000,ALERT,211.48,295.16,59.985,1555722904,"201051344000645","174011545737251",0.00,11.70,0,283.14,298.47,0.0,0.0,0.000,1269981.2,1269981.2,48311,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555722960,397655.00
04/19/2019 21:15,2,0.000,ALERT,211.03,296.06,60.001,1555722904,"201051344000569","174011545737251",0.00,12.00,0,283.74,299.37,0.0,0.0,0.000,1286078.9,1286078.9,16520,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555722961,397656.00
04/19/2019 21:15,2,0.000,ALERT,211.25,294.86,60.065,1555722904,"179051228000119","174011545737251",0.00,14.00,0,282.54,297.87,0.0,0.0,0.000,73281.8,73281.8,16618,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555722963,397657.00
04/19/2019 21:30,2,0.000,ALERT,212.16,297.87,59.959,1555723804,"201051344000579","174011545737251",0.00,10.70,0,284.04,299.37,0.0,0.0,0.000,1285872.0,1285872.0,16977,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555723806,397658.00
04/19/2019 21:30,2,0.000,ALERT,211.93,295.46,60.001,1555723804,"201051344001025","174011545737251",0.00,9.70,0,282.24,298.47,0.0,0.0,0.000,1268140.5,1268140.5,24905,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723808,397659.00
04/19/2019 21:30,2,0.000,ALERT,212.16,296.06,59.953,1555723804,"201051344001093","174011545737251",0.00,11.00,0,282.54,297.57,0.0,0.0,0.000,1252059.4,1252059.4,24941,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723810,397660.00
04/19/2019 21:30,2,0.000,ALERT,212.16,297.26,60.006,1555723804,"201051344000458","174011545737251",0.00,11.30,0,283.44,299.37,0.0,0.0,0.000,1269062.5,1269062.5,16726,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723812,397661.00
04/19/2019 21:30,2,0.000,ALERT,212.16,296.36,60.001,1555723804,"201051344000890","174011545737251",0.00,10.70,0,283.44,298.77,0.0,0.0,0.000,1266720.8,1266720.8,24856,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723814,397662.00
04/19/2019 21:30,2,0.000,ALERT,212.16,297.26,60.012,1555723804,"201051344000988","174011545737251",0.00,10.30,0,281.64,298.17,0.0,0.0,0.000,979291.4,979291.4,17043,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723816,397663.00
04/19/2019 21:30,2,0.000,ALERT,212.61,296.96,59.996,1555723804,"201051344000582","174011545737251",0.00,10.00,0,283.44,298.47,0.0,0.0,0.000,1245679.1,1245679.1,24831,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723818,397664.00
04/19/2019 21:30,2,0.000,ALERT,212.16,297.87,60.006,1555723804,"201051344000868","174011545737251",0.00,10.30,0,284.04,299.37,0.0,0.0,0.000,1254209.5,1254209.5,48776,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723820,397665.00
04/19/2019 21:30,2,0.000,ALERT,212.83,297.87,60.012,1555723804,"201051344000576","174011545737251",0.00,10.00,0,283.74,298.77,0.0,0.0,0.000,1272343.1,1272343.1,20808,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723821,397666.00
04/19/2019 21:30,2,0.000,ALERT,212.38,296.96,60.043,1555723804,"201051344001158","174011545737251",0.00,10.00,0,283.14,298.17,0.0,0.0,0.000,1249080.7,1249080.7,17036,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555723823,397667.00
04/19/2019 21:30,2,0.000,ALERT,212.38,295.46,60.012,1555723804,"201051344000917","174011545737251",0.00,11.00,0,281.33,296.96,0.0,0.0,0.000,1263575.7,1263575.7,24712,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723825,397668.00
04/19/2019 21:30,2,0.000,ALERT,212.38,295.46,60.017,1555723804,"201051344000417","174011545737251",0.00,10.00,0,281.94,296.96,0.0,0.0,0.000,1013853.4,1013853.4,24895,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723827,397669.00
04/19/2019 21:30,2,0.000,ALERT,212.61,296.06,60.017,1555723804,"201051344000685","174011545737251",0.00,9.70,0,282.54,297.57,0.0,0.0,0.000,1268493.8,1268493.8,24917,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723829,397670.00
04/19/2019 21:30,2,0.000,ALERT,212.38,295.16,60.022,1555723804,"201051344000651","174011545737251",0.00,9.00,0,282.24,297.26,0.0,0.0,0.000,1261259.7,1261259.7,24886,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723830,397671.00
04/19/2019 21:30,2,0.000,ALERT,211.93,297.57,60.012,1555723804,"201051344000594","174011545737251",0.00,11.00,0,283.74,298.77,0.0,0.0,0.000,1275213.6,1275213.6,48718,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555723832,397672.00
04/19/2019 21:30,2,0.000,ALERT,212.38,296.96,60.017,1555723804,"201051344000469","174011545737251",0.00,9.70,0,282.84,298.17,0.0,0.0,0.000,1253774.8,1253774.8,17009,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723834,397673.00
04/19/2019 21:30,2,0.000,ALERT,212.38,296.36,60.012,1555723804,"201051344000585","174011545737251",0.00,10.30,0,282.24,297.87,0.0,0.0,0.000,1274429.3,1274429.3,24944,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723836,397674.00
04/19/2019 21:30,2,0.000,ALERT,212.83,297.26,60.028,1555723804,"201051344000853","174011545737251",0.00,10.00,0,283.14,298.77,0.0,0.0,0.000,1277222.8,1277222.8,16608,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723838,397675.00
04/19/2019 21:30,2,0.000,ALERT,212.38,296.66,60.070,1555723804,"201051344001145","174011545737251",0.00,9.70,0,283.14,298.47,0.0,0.0,0.000,1276791.5,1276791.5,24863,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723840,397676.00
04/19/2019 21:30,2,0.000,ALERT,212.38,296.06,60.001,1555723804,"201051344000438","174011545737251",0.00,9.30,0,283.14,298.17,0.0,0.0,0.000,1269641.3,1269641.3,24893,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723842,397677.00
04/19/2019 21:30,2,0.000,ALERT,211.93,296.06,60.022,1555723804,"201051344001135","174011545737251",0.00,9.70,0,282.84,298.17,0.0,0.0,0.000,1256489.1,1256489.1,24846,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723843,397678.00
04/19/2019 21:30,2,0.000,ALERT,212.38,297.57,60.043,1555723804,"201051344000983","174011545737251",0.00,10.30,0,283.44,299.07,0.0,0.0,0.000,1275271.0,1275271.0,16609,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555723845,397679.00
04/19/2019 21:30,2,0.000,ALERT,212.16,295.76,60.028,1555723804,"201051344001203","174011545737251",0.00,10.30,0,282.84,299.37,0.0,0.0,0.000,1264205.6,1264205.6,24903,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555723847,397680.00
04/19/2019 21:30,2,0.000,ALERT,212.16,296.36,60.028,1555723804,"201051344001230","174011545737251",0.00,10.00,0,282.84,297.87,0.0,0.0,0.000,1261062.3,1261062.3,24724,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723849,397681.00
04/19/2019 21:30,2,0.000,ALERT,211.93,296.06,60.033,1555723804,"201051344000646","174011545737251",0.00,10.00,0,281.94,297.57,0.0,0.0,0.000,1254082.0,1254082.0,24872,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723851,397682.00
04/19/2019 21:30,2,0.000,ALERT,212.61,297.26,60.038,1555723804,"201051344000867","174011545737251",0.00,11.00,0,281.94,299.07,0.0,0.0,0.000,1252482.5,1252482.5,48797,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723852,397683.00
04/19/2019 21:30,2,0.000,ALERT,212.83,296.96,60.022,1555723804,"201051344000633","174011545737251",0.00,10.00,0,291.55,297.87,0.0,0.0,0.000,1251306.7,1251306.7,48844,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723854,397684.00
04/19/2019 21:30,2,0.000,ALERT,211.70,296.06,60.012,1555723804,"201051344000955","174011545737251",0.00,10.00,0,292.46,297.57,0.0,0.0,0.000,1274072.4,1274072.4,24890,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723856,397685.00
04/19/2019 21:30,2,0.000,ALERT,212.38,296.66,59.985,1555723804,"201051344000648","174011545737251",0.00,9.70,0,292.76,298.77,0.0,0.0,0.000,1265140.9,1265140.9,48350,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723858,397686.00
04/19/2019 21:30,2,0.000,ALERT,212.61,296.96,60.012,1555723804,"201051344000645","174011545737251",0.00,10.70,0,293.06,298.47,0.0,0.0,0.000,1269981.2,1269981.2,48313,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723860,397687.00
04/19/2019 21:30,2,0.000,ALERT,212.38,297.87,59.985,1555723804,"201051344000569","174011545737251",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,1286078.9,1286078.9,16522,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555723862,397688.00
04/19/2019 21:30,2,0.000,ALERT,212.61,296.66,60.028,1555723804,"179051228000119","174011545737251",0.00,12.70,0,291.55,297.87,0.0,0.0,0.000,73281.8,73281.8,16620,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555723864,397689.00
04/19/2019 21:45,2,0.000,ALERT,212.38,298.47,60.028,1555724705,"201051344000579","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1285872.0,1285872.0,16979,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555724707,397690.00
04/19/2019 21:45,2,0.000,ALERT,211.93,295.46,60.017,1555724705,"201051344001025","174011545737251",0.00,9.00,0,293.66,298.47,0.0,0.0,0.000,1268140.5,1268140.5,24907,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555724708,397691.00
04/19/2019 21:45,2,0.000,ALERT,212.16,296.06,60.001,1555724705,"201051344001093","174011545737251",0.00,10.30,0,294.26,297.57,0.0,0.0,0.000,1252059.4,1252059.4,24943,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724710,397692.00
04/19/2019 21:45,2,0.000,ALERT,212.38,297.57,60.017,1555724705,"201051344000458","174011545737251",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,1269062.5,1269062.5,16728,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724712,397693.00
04/19/2019 21:45,2,0.000,ALERT,212.16,296.36,60.017,1555724705,"201051344000890","174011545737251",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,1266720.8,1266720.8,24858,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724714,397694.00
04/19/2019 21:45,2,0.000,ALERT,212.16,297.26,60.006,1555724705,"201051344000988","174011545737251",0.00,9.70,0,292.46,298.47,0.0,0.0,0.000,979291.4,979291.4,17045,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555724716,397695.00
04/19/2019 21:45,2,0.000,ALERT,212.61,296.96,59.980,1555724705,"201051344000582","174011545737251",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,1245679.1,1245679.1,24833,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724718,397696.00
04/19/2019 21:45,2,0.000,ALERT,212.38,297.87,60.012,1555724705,"201051344000868","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1254209.5,1254209.5,48778,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724719,397697.00
04/19/2019 21:45,2,0.000,ALERT,212.83,297.87,60.012,1555724705,"201051344000576","174011545737251",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,1272343.1,1272343.1,20810,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724721,397698.00
04/19/2019 21:45,2,0.000,ALERT,212.38,297.26,60.012,1555724705,"201051344001158","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1249080.7,1249080.7,17038,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724723,397699.00
04/19/2019 21:45,2,0.000,ALERT,212.38,295.46,59.980,1555724705,"201051344000917","174011545737251",0.00,10.30,0,292.76,296.96,0.0,0.0,0.000,1263575.7,1263575.7,24714,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555724725,397700.00
04/19/2019 21:45,2,0.000,ALERT,212.38,295.46,60.006,1555724705,"201051344000417","174011545737251",0.00,9.70,0,293.36,296.96,0.0,0.0,0.000,1013853.4,1013853.4,24897,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724727,397701.00
04/19/2019 21:45,2,0.000,ALERT,212.61,296.06,60.017,1555724705,"201051344000685","174011545737251",0.00,9.00,0,293.96,297.57,0.0,0.0,0.000,1268493.8,1268493.8,24919,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724729,397702.00
04/19/2019 21:45,2,0.000,ALERT,212.38,295.16,60.012,1555724705,"201051344000651","174011545737251",0.00,8.00,0,293.36,297.26,0.0,0.0,0.000,1261259.7,1261259.7,24888,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555724731,397703.00
04/19/2019 21:45,2,0.000,ALERT,212.16,297.87,60.012,1555724705,"201051344000594","174011545737251",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,1275213.6,1275213.6,48720,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724733,397704.00
04/19/2019 21:45,2,0.000,ALERT,212.38,297.26,60.028,1555724705,"201051344000469","174011545737251",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,1253774.8,1253774.8,17011,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724735,397705.00
04/19/2019 21:45,2,0.000,ALERT,212.38,296.06,60.028,1555724705,"201051344000585","174011545737251",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,1274429.3,1274429.3,24946,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555724736,397706.00
04/19/2019 21:45,2,0.000,ALERT,212.83,297.26,60.022,1555724705,"201051344000853","174011545737251",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,1277222.8,1277222.8,16610,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724738,397707.00
04/19/2019 21:45,2,0.000,ALERT,212.38,296.06,60.006,1555724705,"201051344001145","174011545737251",0.00,8.50,0,294.56,298.47,0.0,0.0,0.000,1276791.5,1276791.5,24865,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724740,397708.00
04/19/2019 21:45,2,0.000,ALERT,212.16,295.76,60.017,1555724705,"201051344000438","174011545737251",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,1269641.3,1269641.3,24895,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724742,397709.00
04/19/2019 21:45,2,0.000,ALERT,211.93,296.06,60.017,1555724705,"201051344001135","174011545737251",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,1256489.1,1256489.1,24848,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724744,397710.00
04/19/2019 21:45,2,0.000,ALERT,212.38,297.87,60.022,1555724705,"201051344000983","174011545737251",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,1275271.0,1275271.0,16611,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724746,397711.00
04/19/2019 21:45,2,0.000,ALERT,212.16,295.76,60.059,1555724705,"201051344001203","174011545737251",0.00,9.30,0,294.26,299.37,0.0,0.0,0.000,1264205.6,1264205.6,24905,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724748,397712.00
04/19/2019 21:45,2,0.000,ALERT,212.16,296.06,60.022,1555724705,"201051344001230","174011545737251",0.00,9.30,0,294.26,297.87,0.0,0.0,0.000,1261062.3,1261062.3,24726,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724749,397713.00
04/19/2019 21:45,2,0.000,ALERT,211.93,295.76,60.022,1555724705,"201051344000646","174011545737251",0.00,9.30,0,293.66,297.26,0.0,0.0,0.000,1254082.0,1254082.0,24874,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555724751,397714.00
04/19/2019 21:45,2,0.000,ALERT,212.61,297.26,60.022,1555724705,"201051344000867","174011545737251",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,1252482.5,1252482.5,48799,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555724753,397715.00
04/19/2019 21:45,2,0.000,ALERT,212.83,296.96,60.028,1555724705,"201051344000633","174011545737251",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,1251306.7,1251306.7,48846,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724755,397716.00
04/19/2019 21:45,2,0.000,ALERT,211.70,296.06,59.980,1555724705,"201051344000955","174011545737251",0.00,9.30,0,294.26,297.57,0.0,0.0,0.000,1274072.4,1274072.4,24892,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724757,397717.00
04/19/2019 21:45,2,0.000,ALERT,212.38,296.96,60.028,1555724705,"201051344000648","174011545737251",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,1265140.9,1265140.9,48352,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724758,397718.00
04/19/2019 21:45,2,0.000,ALERT,212.83,297.26,60.022,1555724705,"201051344000645","174011545737251",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,1269981.2,1269981.2,48315,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724760,397719.00
04/19/2019 21:45,2,0.000,ALERT,212.38,298.17,60.022,1555724705,"201051344000569","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1286078.9,1286078.9,16524,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555724762,397720.00
04/19/2019 21:45,2,0.000,ALERT,212.61,296.96,60.022,1555724705,"179051228000119","174011545737251",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,73281.8,73281.8,16622,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555724764,397721.00
04/19/2019 22:00,2,0.000,ALERT,212.16,297.87,60.006,1555725604,"201051344000579","174011545737251",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,1285872.0,1285872.0,16981,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725607,397722.00
04/19/2019 22:00,2,0.000,ALERT,211.70,295.46,60.038,1555725604,"201051344001025","174011545737251",0.00,8.00,0,293.36,298.17,0.0,0.0,0.000,1268140.5,1268140.5,24909,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725608,397723.00
04/19/2019 22:00,2,0.000,ALERT,211.93,296.06,60.022,1555725604,"201051344001093","174011545737251",0.00,9.70,0,293.66,297.26,0.0,0.0,0.000,1252059.4,1252059.4,24945,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725610,397724.00
04/19/2019 22:00,2,0.000,ALERT,211.93,297.57,60.006,1555725604,"201051344000458","174011545737251",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,1269062.5,1269062.5,16730,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725612,397725.00
04/19/2019 22:00,2,0.000,ALERT,211.70,296.36,60.043,1555725604,"201051344000890","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1266720.8,1266720.8,24860,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725614,397726.00
04/19/2019 22:00,2,0.000,ALERT,211.93,297.26,60.070,1555725604,"201051344000988","174011545737251",0.00,9.00,0,292.76,298.47,0.0,0.0,0.000,979291.4,979291.4,17047,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725616,397727.00
04/19/2019 22:00,2,0.000,ALERT,212.16,296.96,60.054,1555725604,"201051344000582","174011545737251",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,1245679.1,1245679.1,24835,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725618,397728.00
04/19/2019 22:00,2,0.000,ALERT,212.16,298.47,60.075,1555725604,"201051344000868","174011545737251",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,1254209.5,1254209.5,48780,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725620,397729.00
04/19/2019 22:00,2,0.000,ALERT,212.61,297.87,60.043,1555725604,"201051344000576","174011545737251",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,1272343.1,1272343.1,20812,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725621,397730.00
04/19/2019 22:00,2,0.000,ALERT,212.16,297.26,60.033,1555725604,"201051344001158","174011545737251",0.00,8.00,0,294.56,298.47,0.0,0.0,0.000,1249080.7,1249080.7,17040,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725623,397731.00
04/19/2019 22:00,2,0.000,ALERT,211.93,295.76,60.070,1555725604,"201051344000917","174011545737251",0.00,9.70,0,292.46,296.96,0.0,0.0,0.000,1263575.7,1263575.7,24716,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725625,397732.00
04/19/2019 22:00,2,0.000,ALERT,211.93,295.46,60.038,1555725604,"201051344000417","174011545737251",0.00,9.00,0,293.06,296.96,0.0,0.0,0.000,1013853.4,1013853.4,24899,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725627,397733.00
04/19/2019 22:00,2,0.000,ALERT,212.16,296.36,60.049,1555725604,"201051344000685","174011545737251",0.00,8.50,0,293.66,297.57,0.0,0.0,0.000,1268493.8,1268493.8,24921,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725629,397734.00
04/19/2019 22:00,2,0.000,ALERT,211.93,295.46,60.075,1555725604,"201051344000651","174011545737251",0.00,7.30,0,293.06,296.96,0.0,0.0,0.000,1261259.7,1261259.7,24890,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725631,397735.00
04/19/2019 22:00,2,0.000,ALERT,211.93,297.87,60.043,1555725604,"201051344000594","174011545737251",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,1275213.6,1275213.6,48722,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725632,397736.00
04/19/2019 22:00,2,0.000,ALERT,212.16,296.96,60.043,1555725604,"201051344000469","174011545737251",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,1253774.8,1253774.8,17013,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725634,397737.00
04/19/2019 22:00,2,0.000,ALERT,211.93,296.66,60.049,1555725604,"201051344000585","174011545737251",0.00,9.00,0,293.36,297.57,0.0,0.0,0.000,1274429.3,1274429.3,24948,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725636,397738.00
04/19/2019 22:00,2,0.000,ALERT,212.61,296.96,60.017,1555725604,"201051344000853","174011545737251",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,1277222.8,1277222.8,16612,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725638,397739.00
04/19/2019 22:00,2,0.000,ALERT,212.16,296.06,60.043,1555725604,"201051344001145","174011545737251",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,1276791.5,1276791.5,24867,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725640,397740.00
04/19/2019 22:00,2,0.000,ALERT,211.93,295.76,60.038,1555725604,"201051344000438","174011545737251",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,1269641.3,1269641.3,24897,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725641,397741.00
04/19/2019 22:00,2,0.000,ALERT,211.48,296.06,60.043,1555725604,"201051344001135","174011545737251",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,1256489.1,1256489.1,24850,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725643,397742.00
04/19/2019 22:00,2,0.000,ALERT,212.16,297.26,60.065,1555725604,"201051344000983","174011545737251",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,1275271.0,1275271.0,16613,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725645,397743.00
04/19/2019 22:00,2,0.000,ALERT,211.93,295.76,60.049,1555725604,"201051344001203","174011545737251",0.00,8.50,0,293.66,299.07,0.0,0.0,0.000,1264205.6,1264205.6,24907,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725647,397744.00
04/19/2019 22:00,2,0.000,ALERT,211.70,296.36,60.043,1555725604,"201051344001230","174011545737251",0.00,8.50,0,293.96,297.57,0.0,0.0,0.000,1261062.3,1261062.3,24728,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725649,397745.00
04/19/2019 22:00,2,0.000,ALERT,211.48,295.76,60.038,1555725604,"201051344000646","174011545737251",0.00,8.50,0,293.06,297.26,0.0,0.0,0.000,1254082.0,1254082.0,24876,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725650,397746.00
04/19/2019 22:00,2,0.000,ALERT,212.38,296.96,60.022,1555725604,"201051344000867","174011545737251",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,1252482.5,1252482.5,48801,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725652,397747.00
04/19/2019 22:00,2,0.000,ALERT,212.61,296.66,60.038,1555725604,"201051344000633","174011545737251",0.00,8.50,0,293.36,298.47,0.0,0.0,0.000,1251306.7,1251306.7,48848,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725654,397748.00
04/19/2019 22:00,2,0.000,ALERT,211.48,296.06,60.038,1555725604,"201051344000955","174011545737251",0.00,8.50,0,293.66,297.57,0.0,0.0,0.000,1274072.4,1274072.4,24894,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725656,397749.00
04/19/2019 22:00,2,0.000,ALERT,212.16,296.36,60.049,1555725604,"201051344000648","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1265140.9,1265140.9,48354,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725658,397750.00
04/19/2019 22:00,2,0.000,ALERT,212.61,297.26,60.038,1555725604,"201051344000645","174011545737251",0.00,9.00,0,295.16,298.77,0.0,0.0,0.000,1269981.2,1269981.2,48317,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555725660,397751.00
04/19/2019 22:00,2,0.000,ALERT,212.16,297.57,60.028,1555725604,"201051344000569","174011545737251",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,1286078.9,1286078.9,16526,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555725662,397752.00
04/19/2019 22:00,2,0.000,ALERT,212.61,296.66,60.049,1555725604,"179051228000119","174011545737251",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,73281.8,73281.8,16624,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555725663,397753.00
04/19/2019 22:15,2,0.000,ALERT,212.38,298.17,59.985,1555726504,"201051344000579","174011545737251",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,1285872.0,1285872.0,16983,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726506,397754.00
04/19/2019 22:15,2,0.000,ALERT,212.38,296.06,60.043,1555726504,"201051344001025","174011545737251",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,1268140.5,1268140.5,24911,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726507,397755.00
04/19/2019 22:15,2,0.000,ALERT,212.61,296.66,60.001,1555726504,"201051344001093","174011545737251",0.00,9.00,0,294.26,297.87,0.0,0.0,0.000,1252059.4,1252059.4,24947,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726509,397756.00
04/19/2019 22:15,2,0.000,ALERT,212.38,297.57,59.996,1555726504,"201051344000458","174011545737251",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,1269062.5,1269062.5,16732,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726512,397757.00
04/19/2019 22:15,2,0.000,ALERT,212.38,296.96,59.964,1555726504,"201051344000890","174011545737251",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,1266720.8,1266720.8,24862,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726514,397758.00
04/19/2019 22:15,2,0.000,ALERT,212.38,297.57,59.996,1555726504,"201051344000988","174011545737251",0.00,8.50,0,292.76,298.77,0.0,0.0,0.000,979291.4,979291.4,17049,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555726516,397759.00
04/19/2019 22:15,2,0.000,ALERT,212.83,296.96,59.980,1555726504,"201051344000582","174011545737251",0.00,7.70,0,295.16,298.47,0.0,0.0,0.000,1245679.1,1245679.1,24837,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555726518,397760.00
04/19/2019 22:15,2,0.000,ALERT,212.38,298.17,60.006,1555726504,"201051344000868","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1254209.5,1254209.5,48782,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726520,397761.00
04/19/2019 22:15,2,0.000,ALERT,212.83,297.87,60.033,1555726504,"201051344000576","174011545737251",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,1272343.1,1272343.1,20814,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726522,397762.00
04/19/2019 22:15,2,0.000,ALERT,212.38,297.26,59.959,1555726504,"201051344001158","174011545737251",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,1249080.7,1249080.7,17042,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726523,397763.00
04/19/2019 22:15,2,0.000,ALERT,212.61,295.76,60.006,1555726504,"201051344000917","174011545737251",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,1263575.7,1263575.7,24718,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726525,397764.00
04/19/2019 22:15,2,0.000,ALERT,212.61,295.76,60.033,1555726504,"201051344000417","174011545737251",0.00,8.50,0,293.66,297.26,0.0,0.0,0.000,1013853.4,1013853.4,24901,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555726527,397765.00
04/19/2019 22:15,2,0.000,ALERT,212.83,296.36,59.996,1555726504,"201051344000685","174011545737251",0.00,8.00,0,294.26,297.87,0.0,0.0,0.000,1268493.8,1268493.8,24923,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726529,397766.00
04/19/2019 22:15,2,0.000,ALERT,212.61,295.76,59.996,1555726504,"201051344000651","174011545737251",0.00,6.70,0,293.96,297.57,0.0,0.0,0.000,1261259.7,1261259.7,24892,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726531,397767.00
04/19/2019 22:15,2,0.000,ALERT,212.16,297.87,59.996,1555726504,"201051344000594","174011545737251",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,1275213.6,1275213.6,48724,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726533,397768.00
04/19/2019 22:15,2,0.000,ALERT,212.61,297.26,60.001,1555726504,"201051344000469","174011545737251",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,1253774.8,1253774.8,17015,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726535,397769.00
04/19/2019 22:15,2,0.000,ALERT,212.61,296.36,59.996,1555726504,"201051344000585","174011545737251",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,1274429.3,1274429.3,24950,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726536,397770.00
