ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 22:15,2,0.000,ALERT,213.06,297.57,59.964,1555726504,"201051344000853","174011545737251",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,1277222.8,1277222.8,16614,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726538,397771.00
04/19/2019 22:15,2,0.000,ALERT,212.83,296.36,59.996,1555726504,"201051344001145","174011545737251",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,1276791.5,1276791.5,24869,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555726540,397772.00
04/19/2019 22:15,2,0.000,ALERT,212.83,296.36,60.038,1555726504,"201051344000438","174011545737251",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,1269641.3,1269641.3,24899,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726542,397773.00
04/19/2019 22:15,2,0.000,ALERT,212.16,296.36,59.990,1555726504,"201051344001135","174011545737251",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,1256489.1,1256489.1,24852,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555726544,397774.00
04/19/2019 22:15,2,0.000,ALERT,212.38,297.87,59.996,1555726504,"201051344000983","174011545737251",0.00,8.00,0,295.46,299.37,0.0,0.0,0.000,1275271.0,1275271.0,16615,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726545,397775.00
04/19/2019 22:15,2,0.000,ALERT,212.61,296.06,59.996,1555726504,"201051344001203","174011545737251",0.00,8.00,0,293.96,299.67,0.0,0.0,0.000,1264205.6,1264205.6,24909,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726547,397776.00
04/19/2019 22:15,2,0.000,ALERT,212.38,296.66,60.001,1555726504,"201051344001230","174011545737251",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,1261062.3,1261062.3,24730,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726549,397777.00
04/19/2019 22:15,2,0.000,ALERT,212.16,296.06,60.001,1555726504,"201051344000646","174011545737251",0.00,8.00,0,293.36,297.57,0.0,0.0,0.000,1254082.0,1254082.0,24878,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726551,397778.00
04/19/2019 22:15,2,0.000,ALERT,212.61,297.26,60.001,1555726504,"201051344000867","174011545737251",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,1252482.5,1252482.5,48803,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726553,397779.00
04/19/2019 22:15,2,0.000,ALERT,213.06,297.26,59.990,1555726504,"201051344000633","174011545737251",0.00,7.70,0,293.06,298.17,0.0,0.0,0.000,1251306.7,1251306.7,48850,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726554,397780.00
04/19/2019 22:15,2,0.000,ALERT,212.16,296.36,59.948,1555726504,"201051344000955","174011545737251",0.00,8.00,0,293.66,297.57,0.0,0.0,0.000,1274072.4,1274072.4,24896,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555726556,397781.00
04/19/2019 22:15,2,0.000,ALERT,212.61,296.66,59.990,1555726504,"201051344000648","174011545737251",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,1265140.9,1265140.9,48356,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726558,397782.00
04/19/2019 22:15,2,0.000,ALERT,212.83,297.57,60.001,1555726504,"201051344000645","174011545737251",0.00,8.50,0,295.16,298.77,0.0,0.0,0.000,1269981.2,1269981.2,48319,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726560,397783.00
04/19/2019 22:15,2,0.000,ALERT,212.61,298.17,59.985,1555726504,"201051344000569","174011545737251",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,1286078.9,1286078.9,16528,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555726562,397784.00
04/19/2019 22:15,2,0.000,ALERT,212.83,296.96,60.001,1555726504,"179051228000119","174011545737251",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,73281.8,73281.8,16626,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555726563,397785.00
04/19/2019 22:30,2,0.000,ALERT,213.06,298.77,60.001,1555727404,"201051344000579","174011545737251",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,1285872.0,1285872.0,16985,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727406,397786.00
04/19/2019 22:30,2,0.000,ALERT,212.61,296.06,60.001,1555727404,"201051344001025","174011545737251",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,1268140.5,1268140.5,24913,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555727408,397787.00
04/19/2019 22:30,2,0.000,ALERT,212.61,296.36,59.975,1555727404,"201051344001093","174011545737251",0.00,8.50,0,294.56,297.87,0.0,0.0,0.000,1252059.4,1252059.4,24949,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555727410,397788.00
04/19/2019 22:30,2,0.000,ALERT,212.83,298.47,59.969,1555727404,"201051344000458","174011545737251",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,1269062.5,1269062.5,16734,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727412,397789.00
04/19/2019 22:30,2,0.000,ALERT,212.61,296.66,60.006,1555727404,"201051344000890","174011545737251",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,1266720.8,1266720.8,24864,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727414,397790.00
04/19/2019 22:30,2,0.000,ALERT,212.83,298.17,60.001,1555727404,"201051344000988","174011545737251",0.00,7.70,0,293.06,299.37,0.0,0.0,0.000,979291.4,979291.4,17051,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727416,397791.00
04/19/2019 22:30,2,0.000,ALERT,213.06,297.26,60.006,1555727404,"201051344000582","174011545737251",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,1245679.1,1245679.1,24839,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727418,397792.00
04/19/2019 22:30,2,0.000,ALERT,213.06,298.77,60.001,1555727404,"201051344000868","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1254209.5,1254209.5,48784,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727420,397793.00
04/19/2019 22:30,2,0.000,ALERT,213.51,299.07,60.001,1555727404,"201051344000576","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1272343.1,1272343.1,20816,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727421,397794.00
04/19/2019 22:30,2,0.000,ALERT,213.06,298.17,60.006,1555727404,"201051344001158","174011545737251",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,1249080.7,1249080.7,17044,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727423,397795.00
04/19/2019 22:30,2,0.000,ALERT,212.83,296.06,59.969,1555727404,"201051344000917","174011545737251",0.00,8.00,0,293.06,297.57,0.0,0.0,0.000,1263575.7,1263575.7,24720,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555727425,397796.00
04/19/2019 22:30,2,0.000,ALERT,212.83,296.06,60.012,1555727404,"201051344000417","174011545737251",0.00,7.70,0,293.66,297.57,0.0,0.0,0.000,1013853.4,1013853.4,24903,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727427,397797.00
04/19/2019 22:30,2,0.000,ALERT,212.83,296.66,60.012,1555727404,"201051344000685","174011545737251",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,1268493.8,1268493.8,24925,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555727429,397798.00
04/19/2019 22:30,2,0.000,ALERT,212.61,295.76,60.012,1555727404,"201051344000651","174011545737251",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,1261259.7,1261259.7,24894,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727430,397799.00
04/19/2019 22:30,2,0.000,ALERT,212.83,299.37,59.969,1555727404,"201051344000594","174011545737251",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,1275213.6,1275213.6,48726,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555727432,397800.00
04/19/2019 22:30,2,0.000,ALERT,213.06,298.47,60.022,1555727404,"201051344000469","174011545737251",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,1253774.8,1253774.8,17017,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555727434,397801.00
04/19/2019 22:30,2,0.000,ALERT,212.83,296.96,60.012,1555727404,"201051344000585","174011545737251",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,1274429.3,1274429.3,24952,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727436,397802.00
04/19/2019 22:30,2,0.000,ALERT,213.51,298.47,60.006,1555727404,"201051344000853","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1277222.8,1277222.8,16616,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727438,397803.00
04/19/2019 22:30,2,0.000,ALERT,212.83,296.96,60.033,1555727404,"201051344001145","174011545737251",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,1276791.5,1276791.5,24871,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727440,397804.00
04/19/2019 22:30,2,0.000,ALERT,212.61,296.66,60.065,1555727404,"201051344000438","174011545737251",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,1269641.3,1269641.3,24901,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727442,397805.00
04/19/2019 22:30,2,0.000,ALERT,212.38,296.66,60.012,1555727404,"201051344001135","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1256489.1,1256489.1,24854,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727444,397806.00
04/19/2019 22:30,2,0.000,ALERT,212.83,298.77,60.017,1555727404,"201051344000983","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1275271.0,1275271.0,16617,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555727445,397807.00
04/19/2019 22:30,2,0.000,ALERT,212.61,296.36,59.980,1555727404,"201051344001203","174011545737251",0.00,7.30,0,294.26,299.67,0.0,0.0,0.000,1264205.6,1264205.6,24911,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727447,397808.00
04/19/2019 22:30,2,0.000,ALERT,212.61,296.96,60.012,1555727404,"201051344001230","174011545737251",0.00,7.30,0,294.86,298.17,0.0,0.0,0.000,1261062.3,1261062.3,24732,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727449,397809.00
04/19/2019 22:30,2,0.000,ALERT,212.16,296.36,60.012,1555727404,"201051344000646","174011545737251",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,1254082.0,1254082.0,24880,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555727451,397810.00
04/19/2019 22:30,2,0.000,ALERT,213.29,298.47,60.017,1555727404,"201051344000867","174011545737251",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,1252482.5,1252482.5,48805,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727453,397811.00
04/19/2019 22:30,2,0.000,ALERT,213.51,298.17,60.022,1555727404,"201051344000633","174011545737251",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,1251306.7,1251306.7,48852,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727454,397812.00
04/19/2019 22:30,2,0.000,ALERT,212.16,296.36,59.996,1555727404,"201051344000955","174011545737251",0.00,7.30,0,294.56,297.87,0.0,0.0,0.000,1274072.4,1274072.4,24898,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727456,397813.00
04/19/2019 22:30,2,0.000,ALERT,213.06,297.87,59.975,1555727404,"201051344000648","174011545737251",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,1265140.9,1265140.9,48358,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727458,397814.00
04/19/2019 22:30,2,0.000,ALERT,213.29,298.47,60.012,1555727404,"201051344000645","174011545737251",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1269981.2,1269981.2,48321,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555727460,397815.00
04/19/2019 22:30,2,0.000,ALERT,212.83,299.07,59.959,1555727404,"201051344000569","174011545737251",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1286078.9,1286078.9,16530,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555727462,397816.00
04/19/2019 22:30,2,0.000,ALERT,213.29,298.17,59.996,1555727404,"179051228000119","174011545737251",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,73281.8,73281.8,16628,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555727464,397817.00
04/19/2019 22:45,2,0.000,ALERT,212.61,299.07,60.022,1555728304,"201051344000579","174011545737251",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,1285872.0,1285872.0,16987,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728306,397818.00
04/19/2019 22:45,2,0.000,ALERT,211.70,295.76,60.022,1555728304,"201051344001025","174011545737251",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,1268140.5,1268140.5,24915,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728308,397819.00
04/19/2019 22:45,2,0.000,ALERT,211.93,296.36,60.028,1555728304,"201051344001093","174011545737251",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,1252059.4,1252059.4,24951,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728310,397820.00
04/19/2019 22:45,2,0.000,ALERT,212.38,298.77,60.028,1555728304,"201051344000458","174011545737251",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,1269062.5,1269062.5,16736,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728312,397821.00
04/19/2019 22:45,2,0.000,ALERT,211.25,296.36,60.028,1555728304,"201051344000890","174011545737251",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,1266720.8,1266720.8,24866,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728314,397822.00
04/19/2019 22:45,2,0.000,ALERT,211.93,298.17,60.022,1555728304,"201051344000988","174011545737251",0.00,7.30,0,293.66,299.67,0.0,0.0,0.000,979291.4,979291.4,17053,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728315,397823.00
04/19/2019 22:45,2,0.000,ALERT,212.38,297.26,60.070,1555728304,"201051344000582","174011545737251",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,1245679.1,1245679.1,24841,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728317,397824.00
04/19/2019 22:45,2,0.000,ALERT,212.61,299.37,60.022,1555728304,"201051344000868","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1254209.5,1254209.5,48786,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728319,397825.00
04/19/2019 22:45,2,0.000,ALERT,213.06,299.37,60.022,1555728304,"201051344000576","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1272343.1,1272343.1,20818,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728321,397826.00
04/19/2019 22:45,2,0.000,ALERT,212.61,298.77,59.985,1555728304,"201051344001158","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1249080.7,1249080.7,17046,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555728323,397827.00
04/19/2019 22:45,2,0.000,ALERT,211.93,296.06,60.022,1555728304,"201051344000917","174011545737251",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,1263575.7,1263575.7,24722,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728325,397828.00
04/19/2019 22:45,2,0.000,ALERT,212.16,296.06,60.022,1555728304,"201051344000417","174011545737251",0.00,7.30,0,293.66,297.57,0.0,0.0,0.000,1013853.4,1013853.4,24905,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728327,397829.00
04/19/2019 22:45,2,0.000,ALERT,212.16,296.66,60.075,1555728304,"201051344000685","174011545737251",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,1268493.8,1268493.8,24927,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555728328,397830.00
04/19/2019 22:45,2,0.000,ALERT,212.16,295.76,60.028,1555728304,"201051344000651","174011545737251",0.00,6.00,0,293.66,297.87,0.0,0.0,0.000,1261259.7,1261259.7,24896,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555728330,397831.00
04/19/2019 22:45,2,0.000,ALERT,212.16,299.37,60.022,1555728304,"201051344000594","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1275213.6,1275213.6,48728,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555728332,397832.00
04/19/2019 22:45,2,0.000,ALERT,212.61,298.47,60.022,1555728304,"201051344000469","174011545737251",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,1253774.8,1253774.8,17019,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728334,397833.00
04/19/2019 22:45,2,0.000,ALERT,212.16,296.66,60.065,1555728304,"201051344000585","174011545737251",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,1274429.3,1274429.3,24954,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728336,397834.00
04/19/2019 22:45,2,0.000,ALERT,213.06,298.47,60.022,1555728304,"201051344000853","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1277222.8,1277222.8,16618,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555728338,397835.00
04/19/2019 22:45,2,0.000,ALERT,212.38,296.96,60.022,1555728304,"201051344001145","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1276791.5,1276791.5,24873,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728340,397836.00
04/19/2019 22:45,2,0.000,ALERT,212.16,296.66,60.017,1555728304,"201051344000438","174011545737251",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,1269641.3,1269641.3,24903,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728342,397837.00
04/19/2019 22:45,2,0.000,ALERT,211.48,296.66,60.012,1555728304,"201051344001135","174011545737251",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,1256489.1,1256489.1,24856,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728343,397838.00
04/19/2019 22:45,2,0.000,ALERT,212.38,298.77,60.022,1555728304,"201051344000983","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1275271.0,1275271.0,16619,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555728345,397839.00
04/19/2019 22:45,2,0.000,ALERT,211.93,296.06,60.017,1555728304,"201051344001203","174011545737251",0.00,7.00,0,293.96,299.97,0.0,0.0,0.000,1264205.6,1264205.6,24913,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728347,397840.00
04/19/2019 22:45,2,0.000,ALERT,211.93,296.66,60.012,1555728304,"201051344001230","174011545737251",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,1261062.3,1261062.3,24734,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728349,397841.00
04/19/2019 22:45,2,0.000,ALERT,211.48,296.06,60.022,1555728304,"201051344000646","174011545737251",0.00,7.00,0,293.36,297.87,0.0,0.0,0.000,1254082.0,1254082.0,24882,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728351,397842.00
04/19/2019 22:45,2,0.000,ALERT,212.83,298.17,60.022,1555728304,"201051344000867","174011545737251",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,1252482.5,1252482.5,48807,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728353,397843.00
04/19/2019 22:45,2,0.000,ALERT,213.06,298.17,60.049,1555728304,"201051344000633","174011545737251",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,1251306.7,1251306.7,48854,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728354,397844.00
04/19/2019 22:45,2,0.000,ALERT,211.48,296.36,60.012,1555728304,"201051344000955","174011545737251",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,1274072.4,1274072.4,24900,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728356,397845.00
04/19/2019 22:45,2,0.000,ALERT,212.61,297.87,60.022,1555728304,"201051344000648","174011545737251",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,1265140.9,1265140.9,48360,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728358,397846.00
04/19/2019 22:45,2,0.000,ALERT,212.83,298.47,60.012,1555728304,"201051344000645","174011545737251",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,1269981.2,1269981.2,48323,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555728360,397847.00
04/19/2019 22:45,2,0.000,ALERT,212.38,299.07,60.049,1555728304,"201051344000569","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1286078.9,1286078.9,16532,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555728362,397848.00
04/19/2019 22:45,2,0.000,ALERT,212.83,298.17,60.012,1555728304,"179051228000119","174011545737251",0.00,9.00,0,294.56,299.67,0.0,0.0,0.000,73281.8,73281.8,16630,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555728363,397849.00
04/19/2019 23:00,2,0.000,ALERT,212.61,299.37,59.990,1555729205,"201051344000579","174011545737251",0.00,7.30,0,297.57,300.87,0.0,0.0,0.000,1285872.0,1285872.0,16989,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729207,397850.00
04/19/2019 23:00,2,0.000,ALERT,211.93,296.06,60.006,1555729205,"201051344001025","174011545737251",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,1268140.5,1268140.5,24917,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729209,397851.00
04/19/2019 23:00,2,0.000,ALERT,212.16,296.66,60.001,1555729205,"201051344001093","174011545737251",0.00,7.30,0,294.26,297.87,0.0,0.0,0.000,1252059.4,1252059.4,24953,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555729211,397852.00
04/19/2019 23:00,2,0.000,ALERT,212.38,298.47,60.017,1555729205,"201051344000458","174011545737251",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,1269062.5,1269062.5,16738,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555729213,397853.00
04/19/2019 23:00,2,0.000,ALERT,212.16,297.26,60.001,1555729205,"201051344000890","174011545737251",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,1266720.8,1266720.8,24868,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729214,397854.00
04/19/2019 23:00,2,0.000,ALERT,212.38,298.17,59.996,1555729205,"201051344000988","174011545737251",0.00,7.00,0,293.96,300.27,0.0,0.0,0.000,979291.4,979291.4,17055,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729216,397855.00
04/19/2019 23:00,2,0.000,ALERT,212.61,297.57,59.996,1555729205,"201051344000582","174011545737251",0.00,6.30,0,295.46,298.77,0.0,0.0,0.000,1245679.1,1245679.1,24843,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729218,397856.00
04/19/2019 23:00,2,0.000,ALERT,212.61,299.07,59.996,1555729205,"201051344000868","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1254209.5,1254209.5,48788,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555729220,397857.00
04/19/2019 23:00,2,0.000,ALERT,213.06,299.07,60.001,1555729205,"201051344000576","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1272343.1,1272343.1,20820,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729222,397858.00
04/19/2019 23:00,2,0.000,ALERT,212.61,298.17,60.006,1555729205,"201051344001158","174011545737251",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,1249080.7,1249080.7,17048,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729224,397859.00
04/19/2019 23:00,2,0.000,ALERT,212.61,296.36,59.990,1555729205,"201051344000917","174011545737251",0.00,7.30,0,293.36,297.57,0.0,0.0,0.000,1263575.7,1263575.7,24724,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729225,397860.00
04/19/2019 23:00,2,0.000,ALERT,212.61,296.36,59.996,1555729205,"201051344000417","174011545737251",0.00,6.70,0,294.26,297.57,0.0,0.0,0.000,1013853.4,1013853.4,24907,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555729227,397861.00
04/19/2019 23:00,2,0.000,ALERT,212.61,296.66,60.022,1555729205,"201051344000685","174011545737251",0.00,6.70,0,294.56,297.87,0.0,0.0,0.000,1268493.8,1268493.8,24929,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555729229,397862.00
04/19/2019 23:00,2,0.000,ALERT,212.38,296.06,59.990,1555729205,"201051344000651","174011545737251",0.00,5.50,0,293.96,297.57,0.0,0.0,0.000,1261259.7,1261259.7,24898,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729231,397863.00
04/19/2019 23:00,2,0.000,ALERT,212.38,299.07,59.980,1555729205,"201051344000594","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1275213.6,1275213.6,48730,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555729233,397864.00
04/19/2019 23:00,2,0.000,ALERT,212.83,298.17,59.996,1555729205,"201051344000469","174011545737251",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,1253774.8,1253774.8,17021,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729235,397865.00
04/19/2019 23:00,2,0.000,ALERT,212.61,296.96,60.022,1555729205,"201051344000585","174011545737251",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,1274429.3,1274429.3,24956,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729237,397866.00
04/19/2019 23:00,2,0.000,ALERT,213.06,298.17,59.996,1555729205,"201051344000853","174011545737251",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,1277222.8,1277222.8,16620,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555729238,397867.00
04/19/2019 23:00,2,0.000,ALERT,212.83,296.96,60.001,1555729205,"201051344001145","174011545737251",0.00,6.30,0,295.16,298.77,0.0,0.0,0.000,1276791.5,1276791.5,24875,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729240,397868.00
04/19/2019 23:00,2,0.000,ALERT,212.61,296.96,59.996,1555729205,"201051344000438","174011545737251",0.00,6.30,0,295.16,298.47,0.0,0.0,0.000,1269641.3,1269641.3,24905,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729242,397869.00
04/19/2019 23:00,2,0.000,ALERT,212.16,296.96,59.985,1555729205,"201051344001135","174011545737251",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,1256489.1,1256489.1,24858,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729244,397870.00
04/19/2019 23:00,2,0.000,ALERT,212.61,298.47,59.980,1555729205,"201051344000983","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1275271.0,1275271.0,16621,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729246,397871.00
04/19/2019 23:00,2,0.000,ALERT,212.61,296.66,59.959,1555729205,"201051344001203","174011545737251",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,1264205.6,1264205.6,24915,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555729248,397872.00
04/19/2019 23:00,2,0.000,ALERT,212.38,297.26,59.990,1555729205,"201051344001230","174011545737251",0.00,6.70,0,294.86,298.17,0.0,0.0,0.000,1261062.3,1261062.3,24736,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729249,397873.00
04/19/2019 23:00,2,0.000,ALERT,211.48,295.46,59.996,1555729205,"201051344000646","174011545737251",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,1254082.0,1254082.0,24884,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555729251,397874.00
04/19/2019 23:00,2,0.000,ALERT,213.06,297.87,59.996,1555729205,"201051344000867","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1252482.5,1252482.5,48809,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729253,397875.00
04/19/2019 23:00,2,0.000,ALERT,213.51,297.87,59.990,1555729205,"201051344000633","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1251306.7,1251306.7,48856,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729255,397876.00
04/19/2019 23:00,2,0.000,ALERT,212.16,296.66,60.001,1555729205,"201051344000955","174011545737251",0.00,6.70,0,294.26,297.87,0.0,0.0,0.000,1274072.4,1274072.4,24902,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729257,397877.00
04/19/2019 23:00,2,0.000,ALERT,212.83,297.26,60.022,1555729205,"201051344000648","174011545737251",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,1265140.9,1265140.9,48362,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555729259,397878.00
04/19/2019 23:00,2,0.000,ALERT,213.06,298.17,59.996,1555729205,"201051344000645","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1269981.2,1269981.2,48325,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555729260,397879.00
04/19/2019 23:00,2,0.000,ALERT,212.61,298.77,60.001,1555729205,"201051344000569","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1286078.9,1286078.9,16534,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555729262,397880.00
04/19/2019 23:00,2,0.000,ALERT,213.06,297.87,59.975,1555729205,"179051228000119","174011545737251",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,73281.8,73281.8,16632,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555729264,397881.00
04/19/2019 23:15,2,0.000,ALERT,212.61,299.37,60.001,1555730104,"201051344000579","174011545737251",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,1285872.0,1285872.0,16991,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555730106,397882.00
04/19/2019 23:15,2,0.000,ALERT,211.93,296.36,60.006,1555730104,"201051344001025","174011545737251",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,1268140.5,1268140.5,24919,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730108,397883.00
04/19/2019 23:15,2,0.000,ALERT,211.93,296.96,60.006,1555730104,"201051344001093","174011545737251",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,1252059.4,1252059.4,24955,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555730110,397884.00
04/19/2019 23:15,2,0.000,ALERT,212.38,299.07,60.012,1555730104,"201051344000458","174011545737251",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,1269062.5,1269062.5,16740,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730112,397885.00
04/19/2019 23:15,2,0.000,ALERT,211.93,297.26,60.001,1555730104,"201051344000890","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1266720.8,1266720.8,24870,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730114,397886.00
04/19/2019 23:15,2,0.000,ALERT,212.38,298.77,60.001,1555730104,"201051344000988","174011545737251",0.00,6.70,0,293.96,299.97,0.0,0.0,0.000,979291.4,979291.4,17057,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555730116,397887.00
04/19/2019 23:15,2,0.000,ALERT,212.38,297.87,60.006,1555730104,"201051344000582","174011545737251",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,1245679.1,1245679.1,24845,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730118,397888.00
04/19/2019 23:15,2,0.000,ALERT,212.61,299.37,60.012,1555730104,"201051344000868","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1254209.5,1254209.5,48790,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730120,397889.00
04/19/2019 23:15,2,0.000,ALERT,213.06,299.37,60.017,1555730104,"201051344000576","174011545737251",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,1272343.1,1272343.1,20822,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555730122,397890.00
04/19/2019 23:15,2,0.000,ALERT,212.61,298.47,60.017,1555730104,"201051344001158","174011545737251",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,1249080.7,1249080.7,17050,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730124,397891.00
04/19/2019 23:15,2,0.000,ALERT,212.16,296.36,60.012,1555730104,"201051344000917","174011545737251",0.00,7.00,0,293.66,297.87,0.0,0.0,0.000,1263575.7,1263575.7,24726,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730125,397892.00
04/19/2019 23:15,2,0.000,ALERT,212.16,296.06,60.012,1555730104,"201051344000417","174011545737251",0.00,6.70,0,294.56,297.87,0.0,0.0,0.000,1013853.4,1013853.4,24909,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730127,397893.00
04/19/2019 23:15,2,0.000,ALERT,212.38,296.66,60.022,1555730104,"201051344000685","174011545737251",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,1268493.8,1268493.8,24931,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730129,397894.00
04/19/2019 23:15,2,0.000,ALERT,212.16,296.06,60.028,1555730104,"201051344000651","174011545737251",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,1261259.7,1261259.7,24900,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730131,397895.00
04/19/2019 23:15,2,0.000,ALERT,212.38,299.07,60.022,1555730104,"201051344000594","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1275213.6,1275213.6,48732,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730133,397896.00
04/19/2019 23:15,2,0.000,ALERT,212.61,298.47,59.985,1555730104,"201051344000469","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1253774.8,1253774.8,17023,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730134,397897.00
04/19/2019 23:15,2,0.000,ALERT,212.16,296.66,60.022,1555730104,"201051344000585","174011545737251",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,1274429.3,1274429.3,24958,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730136,397898.00
04/19/2019 23:15,2,0.000,ALERT,213.06,298.47,60.012,1555730104,"201051344000853","174011545737251",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,1277222.8,1277222.8,16622,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730138,397899.00
04/19/2019 23:15,2,0.000,ALERT,212.38,296.96,60.012,1555730104,"201051344001145","174011545737251",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,1276791.5,1276791.5,24877,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730140,397900.00
04/19/2019 23:15,2,0.000,ALERT,212.16,296.66,60.033,1555730104,"201051344000438","174011545737251",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,1269641.3,1269641.3,24907,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555730142,397901.00
04/19/2019 23:15,2,0.000,ALERT,211.70,296.66,60.028,1555730104,"201051344001135","174011545737251",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,1256489.1,1256489.1,24860,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730144,397902.00
04/19/2019 23:15,2,0.000,ALERT,212.61,298.47,60.022,1555730104,"201051344000983","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1275271.0,1275271.0,16623,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730145,397903.00
04/19/2019 23:15,2,0.000,ALERT,212.16,296.36,60.070,1555730104,"201051344001203","174011545737251",0.00,6.30,0,294.86,300.27,0.0,0.0,0.000,1264205.6,1264205.6,24917,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730147,397904.00
04/19/2019 23:15,2,0.000,ALERT,212.16,296.96,60.033,1555730104,"201051344001230","174011545737251",0.00,6.30,0,295.16,298.77,0.0,0.0,0.000,1261062.3,1261062.3,24738,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555730149,397905.00
04/19/2019 23:15,2,0.000,ALERT,211.93,296.66,60.033,1555730104,"201051344000646","174011545737251",0.00,6.70,0,293.36,298.17,0.0,0.0,0.000,1254082.0,1254082.0,24886,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730151,397906.00
04/19/2019 23:15,2,0.000,ALERT,212.83,298.17,60.033,1555730104,"201051344000867","174011545737251",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,1252482.5,1252482.5,48811,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555730153,397907.00
04/19/2019 23:15,2,0.000,ALERT,213.29,298.17,60.033,1555730104,"201051344000633","174011545737251",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,1251306.7,1251306.7,48858,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555730154,397908.00
04/19/2019 23:15,2,0.000,ALERT,211.70,296.96,60.043,1555730104,"201051344000955","174011545737251",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,1274072.4,1274072.4,24904,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730156,397909.00
04/19/2019 23:15,2,0.000,ALERT,212.83,297.87,60.028,1555730104,"201051344000648","174011545737251",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,1265140.9,1265140.9,48364,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730158,397910.00
04/19/2019 23:15,2,0.000,ALERT,213.06,298.47,60.028,1555730104,"201051344000645","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1269981.2,1269981.2,48327,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555730160,397911.00
04/19/2019 23:15,2,0.000,ALERT,212.61,299.07,60.059,1555730104,"201051344000569","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1286078.9,1286078.9,16536,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555730162,397912.00
04/19/2019 23:15,2,0.000,ALERT,212.83,298.17,60.028,1555730104,"179051228000119","174011545737251",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,73281.8,73281.8,16634,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555730164,397913.00
04/19/2019 23:30,2,0.000,ALERT,211.93,298.77,60.028,1555731004,"201051344000579","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1285872.0,1285872.0,16993,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731006,397914.00
04/19/2019 23:30,2,0.000,ALERT,211.48,296.96,60.022,1555731004,"201051344001025","174011545737251",0.00,6.00,0,294.26,299.37,0.0,0.0,0.000,1268140.5,1268140.5,24921,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731008,397915.00
