ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2019 23:30,2,0.000,ALERT,211.70,297.26,60.022,1555731004,"201051344001093","174011545737251",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,1252059.4,1252059.4,24957,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731010,397916.00
04/19/2019 23:30,2,0.000,ALERT,211.93,297.87,60.049,1555731004,"201051344000458","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1269062.5,1269062.5,16742,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731012,397917.00
04/19/2019 23:30,2,0.000,ALERT,211.70,297.57,60.012,1555731004,"201051344000890","174011545737251",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,1266720.8,1266720.8,24872,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731014,397918.00
04/19/2019 23:30,2,0.000,ALERT,211.93,297.57,60.012,1555731004,"201051344000988","174011545737251",0.00,6.70,0,294.26,300.27,0.0,0.0,0.000,979291.4,979291.4,17059,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731016,397919.00
04/19/2019 23:30,2,0.000,ALERT,212.16,298.17,60.012,1555731004,"201051344000582","174011545737251",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,1245679.1,1245679.1,24847,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731018,397920.00
04/19/2019 23:30,2,0.000,ALERT,211.93,298.77,60.006,1555731004,"201051344000868","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1254209.5,1254209.5,48792,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731019,397921.00
04/19/2019 23:30,2,0.000,ALERT,212.38,298.47,60.006,1555731004,"201051344000576","174011545737251",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,1272343.1,1272343.1,20824,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731021,397922.00
04/19/2019 23:30,2,0.000,ALERT,212.16,297.87,60.017,1555731004,"201051344001158","174011545737251",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,1249080.7,1249080.7,17052,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731023,397923.00
04/19/2019 23:30,2,0.000,ALERT,211.70,296.66,60.043,1555731004,"201051344000917","174011545737251",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,1263575.7,1263575.7,24728,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731025,397924.00
04/19/2019 23:30,2,0.000,ALERT,211.93,296.66,59.996,1555731004,"201051344000417","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1013853.4,1013853.4,24911,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731027,397925.00
04/19/2019 23:30,2,0.000,ALERT,211.93,296.96,59.990,1555731004,"201051344000685","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1268493.8,1268493.8,24933,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731029,397926.00
04/19/2019 23:30,2,0.000,ALERT,211.70,296.36,59.985,1555731004,"201051344000651","174011545737251",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,1261259.7,1261259.7,24902,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731030,397927.00
04/19/2019 23:30,2,0.000,ALERT,211.70,298.47,59.990,1555731004,"201051344000594","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1275213.6,1275213.6,48734,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731032,397928.00
04/19/2019 23:30,2,0.000,ALERT,212.16,297.87,59.985,1555731004,"201051344000469","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1253774.8,1253774.8,17025,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731034,397929.00
04/19/2019 23:30,2,0.000,ALERT,211.93,297.57,59.990,1555731004,"201051344000585","174011545737251",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,1274429.3,1274429.3,24960,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731036,397930.00
04/19/2019 23:30,2,0.000,ALERT,212.61,297.57,59.996,1555731004,"201051344000853","174011545737251",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,1277222.8,1277222.8,16624,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731038,397931.00
04/19/2019 23:30,2,0.000,ALERT,211.93,297.57,60.033,1555731004,"201051344001145","174011545737251",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,1276791.5,1276791.5,24879,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731040,397932.00
04/19/2019 23:30,2,0.000,ALERT,211.70,297.26,59.990,1555731004,"201051344000438","174011545737251",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,1269641.3,1269641.3,24909,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731041,397933.00
04/19/2019 23:30,2,0.000,ALERT,211.25,297.26,59.996,1555731004,"201051344001135","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1256489.1,1256489.1,24862,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731043,397934.00
04/19/2019 23:30,2,0.000,ALERT,211.93,298.17,59.996,1555731004,"201051344000983","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1275271.0,1275271.0,16625,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731045,397935.00
04/19/2019 23:30,2,0.000,ALERT,211.70,296.96,60.028,1555731004,"201051344001203","174011545737251",0.00,6.30,0,294.56,300.57,0.0,0.0,0.000,1264205.6,1264205.6,24919,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731047,397936.00
04/19/2019 23:30,2,0.000,ALERT,211.70,297.57,60.006,1555731004,"201051344001230","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1261062.3,1261062.3,24740,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731049,397937.00
04/19/2019 23:30,2,0.000,ALERT,211.25,297.26,60.001,1555731004,"201051344000646","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1254082.0,1254082.0,24888,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731051,397938.00
04/19/2019 23:30,2,0.000,ALERT,212.38,297.87,60.006,1555731004,"201051344000867","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1252482.5,1252482.5,48813,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731053,397939.00
04/19/2019 23:30,2,0.000,ALERT,212.61,297.57,59.985,1555731004,"201051344000633","174011545737251",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,1251306.7,1251306.7,48860,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731055,397940.00
04/19/2019 23:30,2,0.000,ALERT,211.25,297.57,59.969,1555731004,"201051344000955","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1274072.4,1274072.4,24906,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731056,397941.00
04/19/2019 23:30,2,0.000,ALERT,212.16,297.57,60.001,1555731004,"201051344000648","174011545737251",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1265140.9,1265140.9,48366,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731058,397942.00
04/19/2019 23:30,2,0.000,ALERT,212.38,297.87,59.996,1555731004,"201051344000645","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1269981.2,1269981.2,48329,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731060,397943.00
04/19/2019 23:30,2,0.000,ALERT,212.16,298.77,60.001,1555731004,"201051344000569","174011545737251",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,1286078.9,1286078.9,16538,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731062,397944.00
04/19/2019 23:30,2,0.000,ALERT,212.38,297.57,60.006,1555731004,"179051228000119","174011545737251",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,73281.8,73281.8,16636,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555731064,397945.00
04/19/2019 23:45,2,0.000,ALERT,211.93,298.47,60.033,1555731904,"201051344000579","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1285872.0,1285872.0,16995,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731906,397946.00
04/19/2019 23:45,2,0.000,ALERT,211.25,296.06,60.028,1555731904,"201051344001025","174011545737251",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,1268140.5,1268140.5,24923,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731908,397947.00
04/19/2019 23:45,2,0.000,ALERT,211.48,296.66,60.001,1555731904,"201051344001093","174011545737251",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,1252059.4,1252059.4,24959,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731910,397948.00
04/19/2019 23:45,2,0.000,ALERT,211.93,297.57,60.028,1555731904,"201051344000458","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1269062.5,1269062.5,16744,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731912,397949.00
04/19/2019 23:45,2,0.000,ALERT,211.25,297.26,60.033,1555731904,"201051344000890","174011545737251",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,1266720.8,1266720.8,24874,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731914,397950.00
04/19/2019 23:45,2,0.000,ALERT,211.93,297.87,60.028,1555731904,"201051344000988","174011545737251",0.00,6.70,0,293.36,299.37,0.0,0.0,0.000,979291.4,979291.4,17061,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731916,397951.00
04/19/2019 23:45,2,0.000,ALERT,211.93,297.87,60.081,1555731904,"201051344000582","174011545737251",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,1245679.1,1245679.1,24849,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731918,397952.00
04/19/2019 23:45,2,0.000,ALERT,211.93,298.77,60.033,1555731904,"201051344000868","174011545737251",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,1254209.5,1254209.5,48794,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731920,397953.00
04/19/2019 23:45,2,0.000,ALERT,212.38,298.47,60.038,1555731904,"201051344000576","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1272343.1,1272343.1,20826,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731921,397954.00
04/19/2019 23:45,2,0.000,ALERT,211.93,297.87,60.038,1555731904,"201051344001158","174011545737251",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,1249080.7,1249080.7,17054,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731923,397955.00
04/19/2019 23:45,2,0.000,ALERT,211.70,296.36,60.028,1555731904,"201051344000917","174011545737251",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,1263575.7,1263575.7,24730,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731925,397956.00
04/19/2019 23:45,2,0.000,ALERT,211.70,296.36,60.038,1555731904,"201051344000417","174011545737251",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,1013853.4,1013853.4,24913,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731927,397957.00
04/19/2019 23:45,2,0.000,ALERT,211.70,296.66,60.028,1555731904,"201051344000685","174011545737251",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,1268493.8,1268493.8,24935,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731929,397958.00
04/19/2019 23:45,2,0.000,ALERT,211.48,296.06,60.033,1555731904,"201051344000651","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1261259.7,1261259.7,24904,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731931,397959.00
04/19/2019 23:45,2,0.000,ALERT,211.70,298.47,60.028,1555731904,"201051344000594","174011545737251",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,1275213.6,1275213.6,48736,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731932,397960.00
04/19/2019 23:45,2,0.000,ALERT,212.16,298.17,60.028,1555731904,"201051344000469","174011545737251",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,1253774.8,1253774.8,17027,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731934,397961.00
04/19/2019 23:45,2,0.000,ALERT,211.48,296.96,60.022,1555731904,"201051344000585","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1274429.3,1274429.3,24962,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731936,397962.00
04/19/2019 23:45,2,0.000,ALERT,212.61,298.17,60.028,1555731904,"201051344000853","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1277222.8,1277222.8,16626,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731938,397963.00
04/19/2019 23:45,2,0.000,ALERT,211.70,296.96,60.028,1555731904,"201051344001145","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1276791.5,1276791.5,24881,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731940,397964.00
04/19/2019 23:45,2,0.000,ALERT,211.48,296.66,60.054,1555731904,"201051344000438","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1269641.3,1269641.3,24911,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731942,397965.00
04/19/2019 23:45,2,0.000,ALERT,211.03,296.66,60.022,1555731904,"201051344001135","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1256489.1,1256489.1,24864,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731943,397966.00
04/19/2019 23:45,2,0.000,ALERT,212.16,298.17,60.070,1555731904,"201051344000983","174011545737251",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,1275271.0,1275271.0,16627,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731945,397967.00
04/19/2019 23:45,2,0.000,ALERT,211.48,296.36,60.017,1555731904,"201051344001203","174011545737251",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,1264205.6,1264205.6,24921,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731947,397968.00
04/19/2019 23:45,2,0.000,ALERT,211.25,296.96,60.012,1555731904,"201051344001230","174011545737251",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,1261062.3,1261062.3,24742,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731949,397969.00
04/19/2019 23:45,2,0.000,ALERT,211.03,296.36,60.022,1555731904,"201051344000646","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1254082.0,1254082.0,24890,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731951,397970.00
04/19/2019 23:45,2,0.000,ALERT,212.38,297.57,60.054,1555731904,"201051344000867","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1252482.5,1252482.5,48815,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731953,397971.00
04/19/2019 23:45,2,0.000,ALERT,212.61,297.57,60.022,1555731904,"201051344000633","174011545737251",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,1251306.7,1251306.7,48862,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731954,397972.00
04/19/2019 23:45,2,0.000,ALERT,211.03,296.66,60.033,1555731904,"201051344000955","174011545737251",0.00,6.30,0,295.76,299.07,0.0,0.0,0.000,1274072.4,1274072.4,24908,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731956,397973.00
04/19/2019 23:45,2,0.000,ALERT,212.16,297.57,60.033,1555731904,"201051344000648","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1265140.9,1265140.9,48368,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731958,397974.00
04/19/2019 23:45,2,0.000,ALERT,212.38,298.17,60.038,1555731904,"201051344000645","174011545737251",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,1269981.2,1269981.2,48331,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555731960,397975.00
04/19/2019 23:45,2,0.000,ALERT,212.16,298.47,60.049,1555731904,"201051344000569","174011545737251",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,1286078.9,1286078.9,16540,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555731962,397976.00
04/19/2019 23:45,2,0.000,ALERT,212.38,297.57,60.043,1555731904,"179051228000119","174011545737251",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,73281.8,73281.8,16638,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555731963,397977.00
